Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/01  01:00:00,19.6513361964,4.23551192189,0.0,0.0,5.48122459637,1.0115996781,85.4094184414,85.4094184414
 01/01  02:00:00,19.8400225839,4.42419830943,0.0,0.0,5.48122459637,1.0115996781,107.017561272,107.017561272
 01/01  03:00:00,21.6317797078,6.21595543333,0.0,0.0,5.48122459637,1.0115996781,151.918915285,151.918915285
 01/01  04:00:00,20.3442382559,4.92841398145,0.0,0.0,5.48122459637,1.0115996781,132.925179898,132.925179898
 01/01  05:00:00,21.9240301301,6.50820585567,0.0,0.0,5.48122459637,1.0115996781,166.132035714,166.132035714
 01/01  06:00:00,20.3997146878,4.98389041338,0.0,0.0,5.48122459637,1.0115996781,136.094365882,136.094365882
 01/01  07:00:00,21.8642707903,6.44844651582,0.0,0.0,5.48122459637,1.0115996781,163.949747201,163.949747201
 01/01  08:00:00,18.8402995088,4.91164190104,0.0,0.0,5.48122459637,1.0115996781,132.674924726,132.674924726
 01/01  09:00:00,12.5844355831,6.09161130865,0.0,0.0,5.48122459637,1.0115996781,149.073461558,149.073461558
 01/01  10:00:00,10.7360982314,4.24327395697,0.0,0.0,5.48122459637,1.0115996781,102.954626411,102.954626411
 01/01  11:00:00,11.4397977879,4.94697351342,0.0,0.0,5.48122459637,1.0115996781,105.253570537,105.253570537
 01/01  12:00:00,9.82946611246,3.336641838,0.0,0.0,5.48122459637,1.0115996781,63.15315689,63.15315689
 01/01  13:00:00,10.084273332,3.5914490575,0.0,0.0,5.48122459637,1.0115996781,65.4014809443,65.4014809443
 01/01  14:00:00,8.82343093215,2.33060665768,0.0,0.0,5.48122459637,1.0115996781,43.6246640863,43.6246640863
 01/01  15:00:00,9.42213009121,2.92930581675,0.0,0.0,5.48122459637,1.0115996781,54.9087142137,54.9087142137
 01/01  16:00:00,8.67139364604,2.17856937157,0.0,0.0,5.48122459637,1.0115996781,40.7257537816,40.7257537816
 01/01  17:00:00,14.1941318006,3.2398075261,0.0,0.0,5.48122459637,1.0115996781,61.0258164786,61.0258164786
 01/01  18:00:00,18.1332257569,2.71740148244,0.0,0.0,5.48122459637,1.0115996781,51.3359021997,51.3359021997
 01/01  19:00:00,19.3020298626,3.88620558813,0.0,0.0,5.48122459637,1.0115996781,73.7379462396,73.7379462396
 01/01  20:00:00,18.3681244411,2.9523001666,0.0,0.0,5.48122459637,1.0115996781,55.9142529536,55.9142529536
 01/01  21:00:00,19.2965388612,3.88071458673,0.0,0.0,5.48122459637,1.0115996781,73.7179752363,73.7179752363
 01/01  22:00:00,18.210240509,2.7944162345,0.0,0.0,5.48122459637,1.0115996781,52.9974032043,52.9974032043
 01/01  23:00:00,19.0805650419,3.6647407674,0.0,0.0,5.48122459637,1.0115996781,69.7157552037,69.7157552037
 01/01  24:00:00,18.2070192424,2.79119496791,0.0,0.0,5.48122459637,1.0115996781,52.9913449103,52.9913449103
 01/02  01:00:00,19.3529090858,3.93708481138,0.0,0.0,5.48122459637,1.0115996781,74.9483044382,74.9483044382
 01/02  02:00:00,18.4856320084,3.06980773391,0.0,0.0,5.48122459637,1.0115996781,58.3047144088,58.3047144088
 01/02  03:00:00,19.6389293201,4.22310504561,0.0,0.0,5.48122459637,1.0115996781,80.4654088026,80.4654088026
 01/02  04:00:00,18.8947255457,3.47890127125,0.0,0.0,5.48122459637,1.0115996781,59.9514767573,59.9514767573
 01/02  05:00:00,19.9717346138,4.55591033932,0.0,0.0,5.48122459637,1.0115996781,80.1724501681,80.1724501681
 01/02  06:00:00,18.6262883652,3.21046409075,0.0,0.0,5.48122459637,1.0115996781,58.9009378577,58.9009378577
 01/02  07:00:00,27.820151688,12.4043274135,0.0,0.0,5.48122459637,1.0115996781,98.3200364898,98.3200364898
 01/02  08:00:00,46.8230575228,12.4043274135,0.0,0.0,21.9248983855,5.05799839049,80.3691465982,80.3691465982
 01/02  09:00:00,58.9029000581,12.4415304587,0.0,0.0,38.3685721746,8.09279742479,73.0611710282,73.0611710282
 01/02  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,66.5796599402,66.5796599402
 01/02  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,60.9352723992,60.9352723992
 01/02  12:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,55.4071465585,55.4071465585
 01/02  13:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,53.2836320392,53.2836320392
 01/02  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,48.9209337258,48.9209337258
 01/02  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,47.2798697255,47.2798697255
 01/02  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,49.1378164127,49.1378164127
 01/02  17:00:00,75.3756519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,52.6878625537,52.6878625537
 01/02  18:00:00,32.2334355155,2.82036301405,0.0,0.0,16.4436737891,4.04639871239,52.1839260908,52.1839260908
 01/02  19:00:00,18.2116418031,2.79581752867,0.0,0.0,5.48122459637,1.0115996781,52.4960973147,52.4960973147
 01/02  20:00:00,19.3607924914,3.9449682169,0.0,0.0,5.48122459637,1.0115996781,74.3606328341,74.3606328341
 01/02  21:00:00,18.5165841321,3.10075985768,0.0,0.0,5.48122459637,1.0115996781,58.60099137,58.60099137
 01/02  22:00:00,19.673858367,4.25803409258,0.0,0.0,5.48122459637,1.0115996781,80.5888169791,80.5888169791
 01/02  23:00:00,19.0559942894,3.64017001496,0.0,0.0,5.48122459637,1.0115996781,64.5759088725,64.5759088725
 01/02  24:00:00,20.2620634458,4.84623917135,0.0,0.0,5.48122459637,1.0115996781,90.9280821548,90.9280821548
 01/03  01:00:00,19.2612200033,3.8453957288,0.0,0.0,5.48122459637,1.0115996781,75.6136192742,75.6136192742
 01/03  02:00:00,20.5009149709,5.08509069648,0.0,0.0,5.48122459637,1.0115996781,102.004601093,102.004601093
 01/03  03:00:00,19.4494978281,4.03367355362,0.0,0.0,5.48122459637,1.0115996781,85.5693475931,85.5693475931
 01/03  04:00:00,20.9914179696,5.57559369511,0.0,0.0,5.48122459637,1.0115996781,124.312689844,124.312689844
 01/03  05:00:00,20.0400629731,4.62423869866,0.0,0.0,5.48122459637,1.0115996781,115.091147047,115.091147047
 01/03  06:00:00,21.6764318075,6.26060753299,0.0,0.0,5.48122459637,1.0115996781,153.403040622,153.403040622
 01/03  07:00:00,28.1971095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,187.097631523,187.097631523
 01/03  08:00:00,47.2000153664,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,171.981484309,171.981484309
 01/03  09:00:00,59.2426548565,12.7812852571,0.0,0.0,38.3685721746,8.09279742479,156.923313126,156.923313126
 01/03  10:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,139.069275206,139.069275206
 01/03  11:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,119.715807355,119.715807355
 01/03  12:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,101.0664489,101.0664489
 01/03  13:00:00,64.7238794528,12.7812852571,0.0,0.0,43.8497967709,8.09279742479,90.8732372824,90.8732372824
 01/03  14:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,81.3006877445,81.3006877445
 01/03  15:00:00,70.902572191,12.4671537208,0.0,0.0,49.3310213673,9.10439710289,78.5708836823,78.5708836823
 01/03  16:00:00,70.8397458837,12.4043274135,0.0,0.0,49.3310213673,9.10439710289,80.1461892077,80.1461892077
 01/03  17:00:00,74.0025581388,12.5928063353,0.0,0.0,49.3310213673,9.10439710289,87.608509727,87.608509727
 01/03  18:00:00,33.9261580968,4.51308559532,0.0,0.0,16.4436737891,4.04639871239,97.2251109243,97.2251109243
 01/03  19:00:00,19.7303807006,4.31455642616,0.0,0.0,5.48122459637,1.0115996781,106.298136739,106.298136739
 01/03  20:00:00,21.0760895304,5.66026525591,0.0,0.0,5.48122459637,1.0115996781,134.627335823,134.627335823
 01/03  21:00:00,19.963045568,4.54722129358,0.0,0.0,5.48122459637,1.0115996781,115.836324274,115.836324274
 01/03  22:00:00,21.1703799042,5.75455562977,0.0,0.0,5.48122459637,1.0115996781,138.010360112,138.010360112
 01/03  23:00:00,19.9862356687,4.57041139423,0.0,0.0,5.48122459637,1.0115996781,116.245103338,116.245103338
 01/03  24:00:00,21.1833477459,5.76752347146,0.0,0.0,5.48122459637,1.0115996781,137.423777771,137.423777771
 01/04  01:00:00,19.9807418926,4.56491761809,0.0,0.0,5.48122459637,1.0115996781,114.134832821,114.134832821
 01/04  02:00:00,21.1401250564,5.72430078193,0.0,0.0,5.48122459637,1.0115996781,134.932559159,134.932559159
 01/04  03:00:00,19.9603295397,4.54450526519,0.0,0.0,5.48122459637,1.0115996781,113.147497346,113.147497346
 01/04  04:00:00,21.0431563409,5.6273320664,0.0,0.0,5.48122459637,1.0115996781,130.308704257,130.308704257
 01/04  05:00:00,19.8163589412,4.40053466672,0.0,0.0,5.48122459637,1.0115996781,105.54864057,105.54864057
 01/04  06:00:00,20.8941433319,5.47831905742,0.0,0.0,5.48122459637,1.0115996781,123.609030511,123.609030511
 01/04  07:00:00,28.1971095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,142.765101358,142.765101358
 01/04  08:00:00,47.2000153664,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,123.261983641,123.261983641
 01/04  09:00:00,59.2426548565,12.7812852571,0.0,0.0,38.3685721746,8.09279742479,107.067816738,107.067816738
 01/04  10:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,91.30931078,91.30931078
 01/04  11:00:00,71.0282248055,12.5928063353,0.0,0.0,49.3310213673,9.10439710289,81.0401288731,81.0401288731
 01/04  12:00:00,70.8397458837,12.4043274135,0.0,0.0,49.3310213673,9.10439710289,74.2929268048,74.2929268048
 01/04  13:00:00,64.3593226243,12.4167284286,0.0,0.0,43.8497967709,8.09279742479,70.730575086,70.730575086
 01/04  14:00:00,70.889349944,12.4539314738,0.0,0.0,49.3310213673,9.10439710289,65.2041921596,65.2041921596
 01/04  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,62.1081729768,62.1081729768
 01/04  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,61.370230932,61.370230932
 01/04  17:00:00,73.8884853074,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,64.4391929675,64.4391929675
 01/04  18:00:00,32.6413834817,3.2283109802,0.0,0.0,16.4436737891,4.04639871239,59.6399710364,59.6399710364
 01/04  19:00:00,18.9476254742,3.53180119971,0.0,0.0,5.48122459637,1.0115996781,68.3599575111,68.3599575111
 01/04  20:00:00,20.2639553516,4.8481310771,0.0,0.0,5.48122459637,1.0115996781,98.0168767126,98.0168767126
 01/04  21:00:00,19.3560170527,3.94019277824,0.0,0.0,5.48122459637,1.0115996781,84.1119922134,84.1119922134
 01/04  22:00:00,20.5360042282,5.12017995377,0.0,0.0,5.48122459637,1.0115996781,109.987165697,109.987165697
 01/04  23:00:00,19.6123299456,4.19650567115,0.0,0.0,5.48122459637,1.0115996781,96.8109958534,96.8109958534
 01/04  24:00:00,20.7666534972,5.35082922274,0.0,0.0,5.48122459637,1.0115996781,118.893926423,118.893926423
 01/05  01:00:00,19.6996120722,4.28378779775,0.0,0.0,5.48122459637,1.0115996781,100.439830797,100.439830797
 01/05  02:00:00,20.8583477473,5.44252347285,0.0,0.0,5.48122459637,1.0115996781,122.617170407,122.617170407
 01/05  03:00:00,19.8096887933,4.39386451885,0.0,0.0,5.48122459637,1.0115996781,105.623813941,105.623813941
 01/05  04:00:00,21.0021131299,5.58628885544,0.0,0.0,5.48122459637,1.0115996781,128.65109258,128.65109258
 01/05  05:00:00,19.9192932471,4.50346897263,0.0,0.0,5.48122459637,1.0115996781,111.456968491,111.456968491
 01/05  06:00:00,21.1628153847,5.74699111022,0.0,0.0,5.48122459637,1.0115996781,136.137689046,136.137689046
 01/05  07:00:00,28.1971095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,160.611425204,160.611425204
 01/05  08:00:00,47.2000153664,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,140.674826534,140.674826534
 01/05  09:00:00,59.2426548565,12.7812852571,0.0,0.0,38.3685721746,8.09279742479,119.545598954,119.545598954
 01/05  10:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,100.651667341,100.651667341
 01/05  11:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,86.3388110446,86.3388110446
 01/05  12:00:00,70.8397458837,12.4043274135,0.0,0.0,49.3310213673,9.10439710289,75.0582852363,75.0582852363
 01/05  13:00:00,64.3469216093,12.4043274135,0.0,0.0,43.8497967709,8.09279742479,70.7821647084,70.7821647084
 01/05  14:00:00,70.889349944,12.4539314738,0.0,0.0,49.3310213673,9.10439710289,65.1459368908,65.1459368908
 01/05  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,59.779429236,59.779429236
 01/05  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,55.8418325499,55.8418325499
 01/05  17:00:00,73.8884853074,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,57.1874198169,57.1874198169
 01/05  18:00:00,32.3036364575,2.89056395602,0.0,0.0,16.4436737891,4.04639871239,53.4555866425,53.4555866425
 01/05  19:00:00,18.2115816529,2.79575737847,0.0,0.0,5.48122459637,1.0115996781,52.4521374323,52.4521374323
 01/05  20:00:00,19.3984382135,3.98261393904,0.0,0.0,5.48122459637,1.0115996781,73.8984109094,73.8984109094
 01/05  21:00:00,18.8315943446,3.41577007011,0.0,0.0,5.48122459637,1.0115996781,60.1935405199,60.1935405199
 01/05  22:00:00,19.9123392725,4.49651499804,0.0,0.0,5.48122459637,1.0115996781,82.5252050219,82.5252050219
 01/05  23:00:00,18.9184931329,3.5026688584,0.0,0.0,5.48122459637,1.0115996781,64.3575463387,64.3575463387
 01/05  24:00:00,19.9698995907,4.55407531621,0.0,0.0,5.48122459637,1.0115996781,84.989141427,84.989141427
 01/06  01:00:00,18.9596335485,3.54380927403,0.0,0.0,5.48122459637,1.0115996781,66.5040325804,66.5040325804
 01/06  02:00:00,20.0165029822,4.60067870769,0.0,0.0,5.48122459637,1.0115996781,86.6935933645,86.6935933645
 01/06  03:00:00,18.9899849168,3.57416064231,0.0,0.0,5.48122459637,1.0115996781,67.4441186535,67.4441186535
 01/06  04:00:00,20.0165260718,4.60070179734,0.0,0.0,5.48122459637,1.0115996781,85.7079674175,85.7079674175
 01/06  05:00:00,18.9219190122,3.5060947377,0.0,0.0,5.48122459637,1.0115996781,63.431028271,63.431028271
 01/06  06:00:00,19.9095454404,4.49372116593,0.0,0.0,5.48122459637,1.0115996781,81.1450642655,81.1450642655
 01/06  07:00:00,28.1971095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,94.0484428011,94.0484428011
 01/06  08:00:00,46.8230575228,12.4043274135,0.0,0.0,21.9248983855,5.05799839049,79.057738985,79.057738985
 01/06  09:00:00,58.9029000581,12.4415304587,0.0,0.0,38.3685721746,8.09279742479,69.8728354122,69.8728354122
 01/06  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,60.7227295753,60.7227295753
 01/06  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,52.0704755423,52.0704755423
 01/06  12:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,45.1591418238,45.1591418238
 01/06  13:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,44.2654115121,44.2654115121
 01/06  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,42.3594561096,42.3594561096
 01/06  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,42.626203472,42.626203472
 01/06  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,45.2702297097,45.2702297097
 01/06  17:00:00,73.8884853074,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,50.1584165597,50.1584165597
 01/06  18:00:00,32.1227769298,2.7097044283,0.0,0.0,16.4436737891,4.04639871239,50.0836648624,50.0836648624
 01/06  19:00:00,18.1560227166,2.74019844212,0.0,0.0,5.48122459637,1.0115996781,51.4260762239,51.4260762239
 01/06  20:00:00,19.4841251103,4.06830083579,0.0,0.0,5.48122459637,1.0115996781,76.693720561,76.693720561
 01/06  21:00:00,18.9218656684,3.50604139391,0.0,0.0,5.48122459637,1.0115996781,64.528309895,64.528309895
 01/06  22:00:00,20.4589317554,5.04310748092,0.0,0.0,5.48122459637,1.0115996781,98.7366348364,98.7366348364
 01/06  23:00:00,19.495842605,4.08001833058,0.0,0.0,5.48122459637,1.0115996781,87.3729211003,87.3729211003
 01/06  24:00:00,20.9086255158,5.49280124132,0.0,0.0,5.48122459637,1.0115996781,120.435816979,120.435816979
 01/07  01:00:00,19.7912661336,4.37544185912,0.0,0.0,5.48122459637,1.0115996781,104.105413263,104.105413263
 01/07  02:00:00,21.2082184411,5.79239416668,0.0,0.0,5.48122459637,1.0115996781,135.189969567,135.189969567
 01/07  03:00:00,19.9457026313,4.52987835688,0.0,0.0,5.48122459637,1.0115996781,112.950554251,112.950554251
 01/07  04:00:00,21.2912452462,5.87542097174,0.0,0.0,5.48122459637,1.0115996781,138.611121036,138.611121036
 01/07  05:00:00,19.9207185889,4.5048943144,0.0,0.0,5.48122459637,1.0115996781,111.319105595,111.319105595
 01/07  06:00:00,21.1740248352,5.75820056072,0.0,0.0,5.48122459637,1.0115996781,134.036213476,134.036213476
 01/07  07:00:00,19.8146627264,4.3988384519,0.0,0.0,5.48122459637,1.0115996781,106.669377158,106.669377158
 01/07  08:00:00,26.7099428649,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,158.175741691,158.175741691
 01/07  09:00:00,20.2857092097,12.7812852571,0.0,0.0,5.48122459637,2.0231993562,135.679276804,135.679276804
 01/07  10:00:00,29.9826230008,12.7812852571,0.0,0.0,13.1549390313,4.04639871239,117.64399308,117.64399308
 01/07  11:00:00,29.9826230008,12.7812852571,0.0,0.0,13.1549390313,4.04639871239,100.805083592,100.805083592
 01/07  12:00:00,29.9826230008,12.7812852571,0.0,0.0,13.1549390313,4.04639871239,84.7856806585,84.7856806585
 01/07  13:00:00,19.2741095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,81.8549769868,81.8549769868
 01/07  14:00:00,19.0856306098,12.5928063353,0.0,0.0,5.48122459637,1.0115996781,71.8810667263,71.8810667263
 01/07  15:00:00,18.897151688,12.4043274135,0.0,0.0,5.48122459637,1.0115996781,68.0136223808,68.0136223808
 01/07  16:00:00,18.897151688,12.4043274135,0.0,0.0,5.48122459637,1.0115996781,69.9799952156,69.9799952156
 01/07  17:00:00,12.4920475741,3.02488996632,0.0,0.0,5.48122459637,1.0115996781,56.0023791117,56.0023791117
 01/07  18:00:00,18.4737354485,3.05791117409,0.0,0.0,5.48122459637,1.0115996781,55.6056089261,55.6056089261
 01/07  19:00:00,19.7759547592,4.36013048469,0.0,0.0,5.48122459637,1.0115996781,78.8471523035,78.8471523035
 01/07  20:00:00,18.9628217004,3.54699742589,0.0,0.0,5.48122459637,1.0115996781,66.8245771395,66.8245771395
 01/07  21:00:00,20.0375734978,4.62174922331,0.0,0.0,5.48122459637,1.0115996781,89.7979782244,89.7979782244
 01/07  22:00:00,19.1857694175,3.76994514306,0.0,0.0,5.48122459637,1.0115996781,76.7775341368,76.7775341368
 01/07  23:00:00,20.2386904912,4.82286621675,0.0,0.0,5.48122459637,1.0115996781,96.9917562723,96.9917562723
 01/07  24:00:00,19.2952733632,3.87944908876,0.0,0.0,5.48122459637,1.0115996781,81.1260787411,81.1260787411
 01/08  01:00:00,20.3782434418,4.96241916733,0.0,0.0,5.48122459637,1.0115996781,102.605943248,102.605943248
 01/08  02:00:00,19.4396582587,4.02383398426,0.0,0.0,5.48122459637,1.0115996781,87.7609891554,87.7609891554
 01/08  03:00:00,20.599095578,5.18327130353,0.0,0.0,5.48122459637,1.0115996781,112.015385903,112.015385903
 01/08  04:00:00,19.6649034468,4.24907917234,0.0,0.0,5.48122459637,1.0115996781,98.6906171085,98.6906171085
 01/08  05:00:00,20.9077779274,5.49195365292,0.0,0.0,5.48122459637,1.0115996781,125.098286704,125.098286704
 01/08  06:00:00,19.92077265,4.50494837551,0.0,0.0,5.48122459637,1.0115996781,111.265709277,111.265709277
 01/08  07:00:00,21.2216869321,5.80586265764,0.0,0.0,5.48122459637,1.0115996781,138.984894065,138.984894065
 01/08  08:00:00,18.6729505135,4.74429290569,0.0,0.0,5.48122459637,1.0115996781,123.392020003,123.392020003
 01/08  09:00:00,12.3309020562,5.83807778178,0.0,0.0,5.48122459637,1.0115996781,141.478347355,141.478347355
 01/08  10:00:00,10.7211471446,4.22832287012,0.0,0.0,5.48122459637,1.0115996781,100.687590257,100.687590257
 01/08  11:00:00,10.9977709187,4.50494664422,0.0,0.0,5.48122459637,1.0115996781,86.9573800812,86.9573800812
 01/08  12:00:00,9.00376258313,2.51093830866,0.0,0.0,5.48122459637,1.0115996781,47.4018563102,47.4018563102
 01/08  13:00:00,9.10971977938,2.61689550491,0.0,0.0,5.48122459637,1.0115996781,48.7664372338,48.7664372338
 01/08  14:00:00,8.17294753917,1.6801232647,0.0,0.0,5.48122459637,1.0115996781,31.5019915786,31.5019915786
 01/08  15:00:00,8.54590289916,2.0530786247,0.0,0.0,5.48122459637,1.0115996781,38.0587313063,38.0587313063
 01/08  16:00:00,8.05711406515,1.56428979069,0.0,0.0,5.48122459637,1.0115996781,29.2432496344,29.2432496344
 01/08  17:00:00,11.8423269611,2.37516935327,0.0,0.0,5.48122459637,1.0115996781,44.2214456874,44.2214456874
 01/08  18:00:00,17.7043924122,2.28856813777,0.0,0.0,5.48122459637,1.0115996781,43.3996522972,43.3996522972
 01/08  19:00:00,18.8509991145,3.43517484002,0.0,0.0,5.48122459637,1.0115996781,64.467266289,64.467266289
 01/08  20:00:00,18.2976973031,2.88187302868,0.0,0.0,5.48122459637,1.0115996781,54.8584958067,54.8584958067
 01/08  21:00:00,19.3648909509,3.94906667639,0.0,0.0,5.48122459637,1.0115996781,74.2560371308,74.2560371308
 01/08  22:00:00,18.6445101781,3.22868590364,0.0,0.0,5.48122459637,1.0115996781,61.5399830386,61.5399830386
 01/08  23:00:00,19.8225355573,4.40671128283,0.0,0.0,5.48122459637,1.0115996781,82.4295476874,82.4295476874
 01/08  24:00:00,19.3449726204,3.92914834592,0.0,0.0,5.48122459637,1.0115996781,75.1059431404,75.1059431404
 01/09  01:00:00,20.5053560233,5.08953174881,0.0,0.0,5.48122459637,1.0115996781,100.574427429,100.574427429
 01/09  02:00:00,19.5757473422,4.15992306776,0.0,0.0,5.48122459637,1.0115996781,88.0992353646,88.0992353646
 01/09  03:00:00,20.8031358708,5.38731159632,0.0,0.0,5.48122459637,1.0115996781,115.199942102,115.199942102
 01/09  04:00:00,19.8156077749,4.39978350048,0.0,0.0,5.48122459637,1.0115996781,100.721590817,100.721590817
 01/09  05:00:00,21.0538059916,5.63798171715,0.0,0.0,5.48122459637,1.0115996781,126.986320654,126.986320654
 01/09  06:00:00,20.0458857804,4.63006150594,0.0,0.0,5.48122459637,1.0115996781,113.280762597,113.280762597
 01/09  07:00:00,28.1971095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,174.477445272,174.477445272
 01/09  08:00:00,47.2000153664,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,146.982719894,146.982719894
 01/09  09:00:00,59.2426548565,12.7812852571,0.0,0.0,38.3685721746,8.09279742479,129.768012795,129.768012795
 01/09  10:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,115.85370374,115.85370374
 01/09  11:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,107.991749833,107.991749833
 01/09  12:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,97.3598379616,97.3598379616
 01/09  13:00:00,64.7238794528,12.7812852571,0.0,0.0,43.8497967709,8.09279742479,86.7673023687,86.7673023687
 01/09  14:00:00,70.8397458837,12.4043274135,0.0,0.0,49.3310213673,9.10439710289,75.9726946314,75.9726946314
 01/09  15:00:00,70.8397458837,12.4043274135,0.0,0.0,49.3310213673,9.10439710289,76.3404233273,76.3404233273
 01/09  16:00:00,70.8397458837,12.4043274135,0.0,0.0,49.3310213673,9.10439710289,80.1552807748,80.1552807748
 01/09  17:00:00,74.0025581388,12.5928063353,0.0,0.0,49.3310213673,9.10439710289,92.1835838873,92.1835838873
 01/09  18:00:00,34.2747190356,4.8616465341,0.0,0.0,16.4436737891,4.04639871239,111.076656358,111.076656358
 01/09  19:00:00,20.2580342605,4.84220998608,0.0,0.0,5.48122459637,1.0115996781,131.538014761,131.538014761
 01/09  20:00:00,22.0282928493,6.6124685748,0.0,0.0,5.48122459637,1.0115996781,175.750448289,175.750448289
 01/09  21:00:00,20.9781466358,5.56232236133,0.0,0.0,5.48122459637,1.0115996781,165.648356208,165.648356208
 01/09  22:00:00,22.6994657037,7.2836414292,0.0,0.0,5.48122459637,1.0115996781,205.092986153,205.092986153
 01/09  23:00:00,21.3986216072,5.98279733275,0.0,0.0,5.48122459637,1.0115996781,186.580872704,186.580872704
 01/09  24:00:00,23.0427237327,7.62689945826,0.0,0.0,5.48122459637,1.0115996781,221.520564118,221.520564118
 01/10  01:00:00,21.6494159036,6.23359162914,0.0,0.0,5.48122459637,1.0115996781,200.748769419,200.748769419
 01/10  02:00:00,23.3623562854,7.94653201089,0.0,0.0,5.48122459637,1.0115996781,237.219499499,237.219499499
 01/10  03:00:00,21.8236267132,6.40780243876,0.0,0.0,5.48122459637,1.0115996781,209.934905836,209.934905836
 01/10  04:00:00,23.3842275759,7.96840330148,0.0,0.0,5.48122459637,1.0115996781,238.931059331,238.931059331
 01/10  05:00:00,21.7145120489,6.2986877744,0.0,0.0,5.48122459637,1.0115996781,204.331195662,204.331195662
 01/10  06:00:00,23.0365707207,7.62074644621,0.0,0.0,5.48122459637,1.0115996781,221.624699998,221.624699998
 01/10  07:00:00,28.1971095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,237.309679518,237.309679518
 01/10  08:00:00,47.2000153664,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,205.711324984,205.711324984
 01/10  09:00:00,59.2426548565,12.7812852571,0.0,0.0,38.3685721746,8.09279742479,175.520694423,175.520694423
 01/10  10:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,141.766307743,141.766307743
 01/10  11:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,113.732467374,113.732467374
 01/10  12:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,86.0357328599,86.0357328599
 01/10  13:00:00,64.4097479165,12.4671537208,0.0,0.0,43.8497967709,8.09279742479,69.1105165233,69.1105165233
 01/10  14:00:00,70.8769489289,12.4415304587,0.0,0.0,49.3310213673,9.10439710289,58.6613564607,58.6613564607
 01/10  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,53.6986149779,53.6986149779
 01/10  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,53.1393990289,53.1393990289
 01/10  17:00:00,73.8884853074,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,58.1929911199,58.1929911199
 01/10  18:00:00,32.511548035,3.09847553354,0.0,0.0,16.4436737891,4.04639871239,57.1563552799,57.1563552799
 01/10  19:00:00,18.5845478976,3.16872362314,0.0,0.0,5.48122459637,1.0115996781,58.585689483,58.585689483
 01/10  20:00:00,20.1814051342,4.76558085971,0.0,0.0,5.48122459637,1.0115996781,91.7531559396,91.7531559396
 01/10  21:00:00,19.230011436,3.81418716155,0.0,0.0,5.48122459637,1.0115996781,77.2412277249,77.2412277249
 01/10  22:00:00,20.446242103,5.03041782851,0.0,0.0,5.48122459637,1.0115996781,102.785981347,102.785981347
 01/10  23:00:00,19.3773285474,3.96150427296,0.0,0.0,5.48122459637,1.0115996781,84.7718513121,84.7718513121
 01/10  24:00:00,20.6059676156,5.19014334117,0.0,0.0,5.48122459637,1.0115996781,109.534256606,109.534256606
 01/11  01:00:00,19.4601031527,4.04427887821,0.0,0.0,5.48122459637,1.0115996781,88.9393929558,88.9393929558
 01/11  02:00:00,20.6891756503,5.27335137588,0.0,0.0,5.48122459637,1.0115996781,113.249570661,113.249570661
 01/11  03:00:00,19.5094699161,4.09364564168,0.0,0.0,5.48122459637,1.0115996781,91.6420764146,91.6420764146
 01/11  04:00:00,20.7494022929,5.33357801843,0.0,0.0,5.48122459637,1.0115996781,115.973656735,115.973656735
 01/11  05:00:00,19.5637104729,4.14788619844,0.0,0.0,5.48122459637,1.0115996781,94.6812353089,94.6812353089
 01/11  06:00:00,20.8278361066,5.41201183209,0.0,0.0,5.48122459637,1.0115996781,120.100858211,120.100858211
 01/11  07:00:00,28.1971095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,140.221572701,140.221572701
 01/11  08:00:00,45.7128486997,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,121.193106143,121.193106143
 01/11  09:00:00,59.2426548565,12.7812852571,0.0,0.0,38.3685721746,8.09279742479,102.820414356,102.820414356
 01/11  10:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,86.2920181663,86.2920181663
 01/11  11:00:00,70.8397458837,12.4043274135,0.0,0.0,49.3310213673,9.10439710289,75.7927345093,75.7927345093
 01/11  12:00:00,70.8521468988,12.4167284286,0.0,0.0,49.3310213673,9.10439710289,65.1973844659,65.1973844659
 01/11  13:00:00,64.3841246544,12.4415304587,0.0,0.0,43.8497967709,8.09279742479,59.4113210838,59.4113210838
 01/11  14:00:00,70.901750959,12.4663324888,0.0,0.0,49.3310213673,9.10439710289,57.2396259931,57.2396259931
 01/11  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,59.9427164392,59.9427164392
 01/11  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,62.8505344141,62.8505344141
 01/11  17:00:00,73.8636832773,12.4539314738,0.0,0.0,49.3310213673,9.10439710289,66.7049965662,66.7049965662
 01/11  18:00:00,32.6601835169,3.24711101545,0.0,0.0,16.4436737891,4.04639871239,59.9517590011,59.9517590011
 01/11  19:00:00,18.9082127117,3.49238843726,0.0,0.0,5.48122459637,1.0115996781,67.1565804186,67.1565804186
 01/11  20:00:00,20.2624398924,4.84661561793,0.0,0.0,5.48122459637,1.0115996781,98.7321958064,98.7321958064
 01/11  21:00:00,19.4228919839,4.00706770941,0.0,0.0,5.48122459637,1.0115996781,88.565797431,88.565797431
 01/11  22:00:00,20.6421248563,5.22630058182,0.0,0.0,5.48122459637,1.0115996781,114.861618737,114.861618737
 01/11  23:00:00,19.6850633104,4.26923903591,0.0,0.0,5.48122459637,1.0115996781,100.943823545,100.943823545
 01/11  24:00:00,20.9112554044,5.49543112993,0.0,0.0,5.48122459637,1.0115996781,125.442586948,125.442586948
 01/12  01:00:00,19.8543970514,4.43857277695,0.0,0.0,5.48122459637,1.0115996781,108.027047925,108.027047925
 01/12  02:00:00,21.0978280328,5.68200375834,0.0,0.0,5.48122459637,1.0115996781,133.066469036,133.066469036
 01/12  03:00:00,20.0106257734,4.59480149891,0.0,0.0,5.48122459637,1.0115996781,114.887824347,114.887824347
 01/12  04:00:00,21.312591626,5.89676735149,0.0,0.0,5.48122459637,1.0115996781,142.125786108,142.125786108
 01/12  05:00:00,20.2707972953,4.8549730208,0.0,0.0,5.48122459637,1.0115996781,127.976482877,127.976482877
 01/12  06:00:00,21.7596000648,6.34377579033,0.0,0.0,5.48122459637,1.0115996781,162.198953072,162.198953072
 01/12  07:00:00,28.1971095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,203.02955873,203.02955873
 01/12  08:00:00,45.7128486997,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,191.194348418,191.194348418
 01/12  09:00:00,59.2426548565,12.7812852571,0.0,0.0,38.3685721746,8.09279742479,179.994489804,179.994489804
 01/12  10:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,168.535461757,168.535461757
 01/12  11:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,159.935368564,159.935368564
 01/12  12:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,158.055938496,158.055938496
 01/12  13:00:00,64.7238794528,12.7812852571,0.0,0.0,43.8497967709,8.09279742479,164.469890105,164.469890105
 01/12  14:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,157.191895456,157.191895456
 01/12  15:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,153.060637241,153.060637241
 01/12  16:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,154.66756155,154.66756155
 01/12  17:00:00,72.703870394,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,165.88719276,165.88719276
 01/12  18:00:00,35.4522334001,6.03916089861,0.0,0.0,16.4436737891,4.04639871239,171.082086965,171.082086965
 01/12  19:00:00,21.1512226539,5.73539837941,0.0,0.0,5.48122459637,1.0115996781,183.238085166,183.238085166
 01/12  20:00:00,23.0471646962,7.63134042173,0.0,0.0,5.48122459637,1.0115996781,227.044130954,227.044130954
 01/12  21:00:00,21.663514553,6.2476902785,0.0,0.0,5.48122459637,1.0115996781,207.72338536,207.72338536
 01/12  22:00:00,23.6548183431,8.23899406862,0.0,0.0,5.48122459637,1.0115996781,255.752431152,255.752431152
 01/12  23:00:00,22.2101513303,6.7943270558,0.0,0.0,5.48122459637,1.0115996781,235.60609066,235.60609066
 01/12  24:00:00,24.1222660761,8.70644180159,0.0,0.0,5.48122459637,1.0115996781,277.43195167,277.43195167
 01/13  01:00:00,22.4647592278,7.04893495335,0.0,0.0,5.48122459637,1.0115996781,249.407039778,249.407039778
 01/13  02:00:00,24.3365214341,8.92069715959,0.0,0.0,5.48122459637,1.0115996781,288.462826464,288.462826464
 01/13  03:00:00,22.6095698206,7.19374554615,0.0,0.0,5.48122459637,1.0115996781,257.732320704,257.732320704
 01/13  04:00:00,24.4868110424,9.07098676798,0.0,0.0,5.48122459637,1.0115996781,296.76373438,296.76373438
 01/13  05:00:00,22.7211723562,7.30534808174,0.0,0.0,5.48122459637,1.0115996781,264.337432255,264.337432255
 01/13  06:00:00,24.5803997612,9.16457548678,0.0,0.0,5.48122459637,1.0115996781,302.293032092,302.293032092
 01/13  07:00:00,28.1971095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,345.497351095,345.497351095
 01/13  08:00:00,45.7128486997,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,324.631314953,324.631314953
 01/13  09:00:00,59.2426548565,12.7812852571,0.0,0.0,38.3685721746,8.09279742479,300.408240579,300.408240579
 01/13  10:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,272.302976112,272.302976112
 01/13  11:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,245.894933835,245.894933835
 01/13  12:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,217.816339857,217.816339857
 01/13  13:00:00,64.7238794528,12.7812852571,0.0,0.0,43.8497967709,8.09279742479,194.538280292,194.538280292
 01/13  14:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,168.991145257,168.991145257
 01/13  15:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,152.913290889,152.913290889
 01/13  16:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,144.964586708,144.964586708
 01/13  17:00:00,72.703870394,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,150.674389048,150.674389048
 01/13  18:00:00,35.0722898593,5.65921735781,0.0,0.0,16.4436737891,4.04639871239,154.821382679,154.821382679
 01/13  19:00:00,20.7618504612,5.34602618678,0.0,0.0,5.48122459637,1.0115996781,164.634868135,164.634868135
 01/13  20:00:00,22.4800469297,7.06422265529,0.0,0.0,5.48122459637,1.0115996781,201.912306908,201.912306908
 01/13  21:00:00,21.1050829764,5.68925870198,0.0,0.0,5.48122459637,1.0115996781,179.954633158,179.954633158
 01/13  22:00:00,22.738445998,7.32262172353,0.0,0.0,5.48122459637,1.0115996781,212.797758175,212.797758175
 01/13  23:00:00,21.2095651998,5.7937409253,0.0,0.0,5.48122459637,1.0115996781,183.177914325,183.177914325
 01/13  24:00:00,22.7988086681,7.38298439361,0.0,0.0,5.48122459637,1.0115996781,214.836258359,214.836258359
 01/14  01:00:00,21.3527209356,5.93689666109,0.0,0.0,5.48122459637,1.0115996781,189.851848867,189.851848867
 01/14  02:00:00,22.9359852129,7.52016093847,0.0,0.0,5.48122459637,1.0115996781,219.570616447,219.570616447
 01/14  03:00:00,21.3968097629,5.98098548839,0.0,0.0,5.48122459637,1.0115996781,191.265269142,191.265269142
 01/14  04:00:00,22.8754992823,7.45967500783,0.0,0.0,5.48122459637,1.0115996781,215.624573231,215.624573231
 01/14  05:00:00,21.1694654262,5.75364115174,0.0,0.0,5.48122459637,1.0115996781,177.955092284,177.955092284
 01/14  06:00:00,22.5690958963,7.15327162186,0.0,0.0,5.48122459637,1.0115996781,202.308270596,202.308270596
 01/14  07:00:00,21.0846271171,5.66880284265,0.0,0.0,5.48122459637,1.0115996781,173.783393464,173.783393464
 01/14  08:00:00,25.2227761982,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,241.027755301,241.027755301
 01/14  09:00:00,20.2857092097,12.7812852571,0.0,0.0,5.48122459637,2.0231993562,217.10370044,217.10370044
 01/14  10:00:00,29.9826230008,12.7812852571,0.0,0.0,13.1549390313,4.04639871239,201.570972006,201.570972006
 01/14  11:00:00,29.9826230008,12.7812852571,0.0,0.0,13.1549390313,4.04639871239,193.291638779,193.291638779
 01/14  12:00:00,29.9826230008,12.7812852571,0.0,0.0,13.1549390313,4.04639871239,184.415329628,184.415329628
 01/14  13:00:00,19.2741095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,183.969298227,183.969298227
 01/14  14:00:00,19.2741095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,178.358077357,178.358077357
 01/14  15:00:00,19.2741095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,173.22824625,173.22824625
 01/14  16:00:00,19.2741095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,174.641962833,174.641962833
 01/14  17:00:00,13.4815699738,5.5015790327,0.0,0.0,5.48122459637,1.0115996781,151.599383358,151.599383358
 01/14  18:00:00,20.5159135717,5.10008929728,0.0,0.0,5.48122459637,1.0115996781,152.530028692,152.530028692
 01/14  19:00:00,22.2713212558,6.85549698134,0.0,0.0,5.48122459637,1.0115996781,193.701593379,193.701593379
 01/14  20:00:00,21.0433072026,5.62748292812,0.0,0.0,5.48122459637,1.0115996781,177.750153924,177.750153924
 01/14  21:00:00,22.7729430344,7.35711875995,0.0,0.0,5.48122459637,1.0115996781,216.622080057,216.622080057
 01/14  22:00:00,21.4019231303,5.98609885587,0.0,0.0,5.48122459637,1.0115996781,196.070866402,196.070866402
 01/14  23:00:00,23.1375378941,7.72171361964,0.0,0.0,5.48122459637,1.0115996781,233.307185566,233.307185566
 01/14  24:00:00,21.6745906593,6.25876638481,0.0,0.0,5.48122459637,1.0115996781,210.114719904,210.114719904
 01/15  01:00:00,23.4595779372,8.04375366271,0.0,0.0,5.48122459637,1.0115996781,248.619437916,248.619437916
 01/15  02:00:00,21.9302027197,6.51437844524,0.0,0.0,5.48122459637,1.0115996781,223.376093294,223.376093294
 01/15  03:00:00,23.7525208228,8.33669654838,0.0,0.0,5.48122459637,1.0115996781,262.668208311,262.668208311
 01/15  04:00:00,22.0906498903,6.67482561583,0.0,0.0,5.48122459637,1.0115996781,230.916539312,230.916539312
 01/15  05:00:00,23.7251598208,8.30933554631,0.0,0.0,5.48122459637,1.0115996781,261.027094469,261.027094469
 01/15  06:00:00,22.0239191443,6.60809486988,0.0,0.0,5.48122459637,1.0115996781,228.590173283,228.590173283
 01/15  07:00:00,23.6787736901,8.26294941562,0.0,0.0,5.48122459637,1.0115996781,259.456934471,259.456934471
 01/15  08:00:00,19.017742053,6.57625111185,0.0,0.0,5.48122459637,1.0115996781,227.293778304,227.293778304
 01/15  09:00:00,14.5753305611,8.08250628661,0.0,0.0,5.48122459637,1.0115996781,250.067724722,250.067724722
 01/15  10:00:00,12.5943928534,6.10156857894,0.0,0.0,5.48122459637,1.0115996781,201.176081972,201.176081972
 01/15  11:00:00,13.6819620646,7.18913779011,0.0,0.0,5.48122459637,1.0115996781,208.407101789,208.407101789
 01/15  12:00:00,11.898410862,5.40558658754,0.0,0.0,5.48122459637,1.0115996781,164.30777409,164.30777409
 01/15  13:00:00,13.0347510011,6.54192672665,0.0,0.0,5.48122459637,1.0115996781,177.132417841,177.132417841
 01/15  14:00:00,11.5203305696,5.0275062951,0.0,0.0,5.48122459637,1.0115996781,144.223200783,144.223200783
 01/15  15:00:00,12.6559250117,6.16310073719,0.0,0.0,5.48122459637,1.0115996781,159.664127466,159.664127466
 01/15  16:00:00,11.2399782184,4.74715394392,0.0,0.0,5.48122459637,1.0115996781,127.171223845,127.171223845
 01/15  17:00:00,13.9999289491,6.01993800793,0.0,0.0,5.48122459637,1.0115996781,149.706584413,149.706584413
 01/15  18:00:00,20.3447391027,4.92891482819,0.0,0.0,5.48122459637,1.0115996781,133.446247584,133.446247584
 01/15  19:00:00,21.8645158963,6.44869162181,0.0,0.0,5.48122459637,1.0115996781,167.946825465,167.946825465
 01/15  20:00:00,20.6717225106,5.25589823619,0.0,0.0,5.48122459637,1.0115996781,150.480865969,150.480865969
 01/15  21:00:00,22.1105159151,6.69469164064,0.0,0.0,5.48122459637,1.0115996781,179.04820939,179.04820939
 01/15  22:00:00,20.7420043443,5.32618006981,0.0,0.0,5.48122459637,1.0115996781,154.245202799,154.245202799
 01/15  23:00:00,22.1498892247,6.73406495023,0.0,0.0,5.48122459637,1.0115996781,180.951357901,180.951357901
 01/15  24:00:00,20.7920320349,5.37620776047,0.0,0.0,5.48122459637,1.0115996781,156.950754864,156.950754864
 01/16  01:00:00,22.2510899511,6.83526567664,0.0,0.0,5.48122459637,1.0115996781,185.425338185,185.425338185
 01/16  02:00:00,20.8425092409,5.42668496644,0.0,0.0,5.48122459637,1.0115996781,159.018854384,159.018854384
 01/16  03:00:00,22.2480354962,6.83221122172,0.0,0.0,5.48122459637,1.0115996781,185.088712143,185.088712143
 01/16  04:00:00,20.8227733356,5.40694906116,0.0,0.0,5.48122459637,1.0115996781,157.643483356,157.643483356
 01/16  05:00:00,22.2040335037,6.78820922924,0.0,0.0,5.48122459637,1.0115996781,182.676117427,182.676117427
 01/16  06:00:00,20.8043227265,5.38849845203,0.0,0.0,5.48122459637,1.0115996781,156.266345404,156.266345404
 01/16  07:00:00,22.2009049821,6.78508070763,0.0,0.0,5.48122459637,1.0115996781,181.999406074,181.999406074
 01/16  08:00:00,17.8172940796,5.37580313846,0.0,0.0,5.48122459637,1.0115996781,155.666310721,155.666310721
 01/16  09:00:00,13.171093468,6.67826919351,0.0,0.0,5.48122459637,1.0115996781,177.657096539,177.657096539
 01/16  10:00:00,11.6243084611,5.1314841866,0.0,0.0,5.48122459637,1.0115996781,144.721511196,144.721511196
 01/16  11:00:00,12.763860564,6.27103628956,0.0,0.0,5.48122459637,1.0115996781,161.035463906,161.035463906
 01/16  12:00:00,11.3012971185,4.80847284408,0.0,0.0,5.48122459637,1.0115996781,128.603738938,128.603738938
 01/16  13:00:00,12.3926307854,5.89980651094,0.0,0.0,5.48122459637,1.0115996781,144.122493515,144.122493515
 01/16  14:00:00,11.1088184865,4.61599421207,0.0,0.0,5.48122459637,1.0115996781,118.227860426,118.227860426
 01/16  15:00:00,12.3160841341,5.82325985963,0.0,0.0,5.48122459637,1.0115996781,140.217579011,140.217579011
 01/16  16:00:00,11.1453770393,4.65255276487,0.0,0.0,5.48122459637,1.0115996781,119.466800673,119.466800673
 01/16  17:00:00,13.9534445095,5.97345356839,0.0,0.0,5.48122459637,1.0115996781,146.311974078,146.311974078
 01/16  18:00:00,20.256158274,4.84033399956,0.0,0.0,5.48122459637,1.0115996781,128.534522295,128.534522295
 01/16  19:00:00,21.5743244397,6.15850016522,0.0,0.0,5.48122459637,1.0115996781,153.844360881,153.844360881
 01/16  20:00:00,20.3021651415,4.88634086708,0.0,0.0,5.48122459637,1.0115996781,130.548142235,130.548142235
 01/16  21:00:00,21.5967344739,6.18091019944,0.0,0.0,5.48122459637,1.0115996781,154.779099588,154.779099588
 01/16  22:00:00,20.3033813666,4.88755709214,0.0,0.0,5.48122459637,1.0115996781,130.272841441,130.272841441
 01/16  23:00:00,21.5284502785,6.11262600405,0.0,0.0,5.48122459637,1.0115996781,151.427368657,151.427368657
 01/16  24:00:00,20.2170509921,4.80122671765,0.0,0.0,5.48122459637,1.0115996781,125.913444903,125.913444903
 01/17  01:00:00,21.4419549619,6.02613068744,0.0,0.0,5.48122459637,1.0115996781,147.693243809,147.693243809
 01/17  02:00:00,20.1956275927,4.77980331819,0.0,0.0,5.48122459637,1.0115996781,125.844231096,125.844231096
 01/17  03:00:00,21.6097422779,6.19391800347,0.0,0.0,5.48122459637,1.0115996781,156.253894711,156.253894711
 01/17  04:00:00,20.4971601495,5.08133587508,0.0,0.0,5.48122459637,1.0115996781,140.770996045,140.770996045
 01/17  05:00:00,22.0114811904,6.59565691595,0.0,0.0,5.48122459637,1.0115996781,173.89185976,173.89185976
 01/17  06:00:00,20.7812499867,5.36542571221,0.0,0.0,5.48122459637,1.0115996781,156.088725511,156.088725511
 01/17  07:00:00,28.1971095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,228.646791599,228.646791599
 01/17  08:00:00,45.7128486997,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,203.977568241,203.977568241
 01/17  09:00:00,59.2426548565,12.7812852571,0.0,0.0,38.3685721746,8.09279742479,187.143488539,187.143488539
 01/17  10:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,169.153501563,169.153501563
 01/17  11:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,159.766487313,159.766487313
 01/17  12:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,160.48623437,160.48623437
 01/17  13:00:00,64.7238794528,12.7812852571,0.0,0.0,43.8497967709,8.09279742479,168.594219596,168.594219596
 01/17  14:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,161.413682753,161.413682753
 01/17  15:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,154.188523856,154.188523856
 01/17  16:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,149.564136541,149.564136541
 01/17  17:00:00,72.703870394,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,152.354432509,152.354432509
 01/17  18:00:00,34.9925803949,5.57950789345,0.0,0.0,16.4436737891,4.04639871239,150.17237923,150.17237923
 01/17  19:00:00,20.6218455584,5.20602128395,0.0,0.0,5.48122459637,1.0115996781,155.985510162,155.985510162
 01/17  20:00:00,22.2762789452,6.8604546707,0.0,0.0,5.48122459637,1.0115996781,191.801695711,191.801695711
 01/17  21:00:00,20.9171985129,5.50137423845,0.0,0.0,5.48122459637,1.0115996781,169.056991326,169.056991326
 01/17  22:00:00,22.4674932069,7.05166893244,0.0,0.0,5.48122459637,1.0115996781,199.750507751,199.750507751
 01/17  23:00:00,21.0119150142,5.59609073977,0.0,0.0,5.48122459637,1.0115996781,172.743764517,172.743764517
 01/17  24:00:00,22.5218045094,7.1059802349,0.0,0.0,5.48122459637,1.0115996781,201.741145614,201.741145614
 01/18  01:00:00,21.0629695098,5.64714523529,0.0,0.0,5.48122459637,1.0115996781,174.965298461,174.965298461
 01/18  02:00:00,22.5634021521,7.14757787765,0.0,0.0,5.48122459637,1.0115996781,203.255743272,203.255743272
 01/18  03:00:00,21.0809873858,5.66516311131,0.0,0.0,5.48122459637,1.0115996781,175.643737661,175.643737661
 01/18  04:00:00,22.5706417068,7.15481743233,0.0,0.0,5.48122459637,1.0115996781,203.613517883,203.613517883
 01/18  05:00:00,21.0743350848,5.6585108103,0.0,0.0,5.48122459637,1.0115996781,175.046308063,175.046308063
 01/18  06:00:00,22.5814233208,7.16559904636,0.0,0.0,5.48122459637,1.0115996781,203.737187658,203.737187658
 01/18  07:00:00,28.1971095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,234.37056186,234.37056186
 01/18  08:00:00,45.7128486997,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,210.0163617,210.0163617
 01/18  09:00:00,59.2426548565,12.7812852571,0.0,0.0,38.3685721746,8.09279742479,182.608704003,182.608704003
 01/18  10:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,159.38656075,159.38656075
 01/18  11:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,145.256908071,145.256908071
 01/18  12:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,131.248295883,131.248295883
 01/18  13:00:00,64.7238794528,12.7812852571,0.0,0.0,43.8497967709,8.09279742479,122.338203129,122.338203129
 01/18  14:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,108.09030178,108.09030178
 01/18  15:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,99.6163295713,99.6163295713
 01/18  16:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,90.2172761691,90.2172761691
 01/18  17:00:00,72.703870394,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,89.1488791228,89.1488791228
 01/18  18:00:00,33.8710220395,4.45794953805,0.0,0.0,16.4436737891,4.04639871239,99.7124514772,99.7124514772
 01/18  19:00:00,19.8226846028,4.40686032834,0.0,0.0,5.48122459637,1.0115996781,115.154290974,115.154290974
 01/18  20:00:00,21.3901444339,5.97432015944,0.0,0.0,5.48122459637,1.0115996781,152.55110643,152.55110643
 01/18  21:00:00,20.3888073951,4.97298312062,0.0,0.0,5.48122459637,1.0115996781,142.021131979,142.021131979
 01/18  22:00:00,21.8843048491,6.46848057466,0.0,0.0,5.48122459637,1.0115996781,174.064728645,174.064728645
 01/18  23:00:00,20.6269348492,5.21111057473,0.0,0.0,5.48122459637,1.0115996781,153.142148472,153.142148472
 01/18  24:00:00,22.0504393949,6.63461512045,0.0,0.0,5.48122459637,1.0115996781,181.618795136,181.618795136
 01/19  01:00:00,20.7538616318,5.33803735737,0.0,0.0,5.48122459637,1.0115996781,159.490044469,159.490044469
 01/19  02:00:00,22.1459730455,6.73014877103,0.0,0.0,5.48122459637,1.0115996781,185.617048932,185.617048932
 01/19  03:00:00,20.7997290762,5.38390480171,0.0,0.0,5.48122459637,1.0115996781,161.813348161,161.813348161
 01/19  04:00:00,22.3314076892,6.91558341474,0.0,0.0,5.48122459637,1.0115996781,195.067213168,195.067213168
 01/19  05:00:00,21.0836650601,5.66784078563,0.0,0.0,5.48122459637,1.0115996781,176.21449664,176.21449664
 01/19  06:00:00,22.6112523192,7.19542804475,0.0,0.0,5.48122459637,1.0115996781,207.119422845,207.119422845
 01/19  07:00:00,28.1971095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,240.643934064,240.643934064
 01/19  08:00:00,45.7128486997,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,218.225016899,218.225016899
