Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/19  09:00:00,59.2426548565,12.7812852571,0.0,0.0,38.3685721746,8.09279742479,197.076860681,197.076860681
 01/19  10:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,176.530486635,176.530486635
 01/19  11:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,156.787463117,156.787463117
 01/19  12:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,135.443839892,135.443839892
 01/19  13:00:00,64.7238794528,12.7812852571,0.0,0.0,43.8497967709,8.09279742479,121.998666244,121.998666244
 01/19  14:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,109.821177455,109.821177455
 01/19  15:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,106.829459438,106.829459438
 01/19  16:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,104.102744202,104.102744202
 01/19  17:00:00,72.703870394,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,111.655912376,111.655912376
 01/19  18:00:00,34.4508422653,5.03776976379,0.0,0.0,16.4436737891,4.04639871239,126.887854206,126.887854206
 01/19  19:00:00,20.4114836258,4.99565935138,0.0,0.0,5.48122459637,1.0115996781,147.124192664,147.124192664
 01/19  20:00:00,22.3074458337,6.89162155924,0.0,0.0,5.48122459637,1.0115996781,195.110371363,195.110371363
 01/19  21:00:00,21.0551198256,5.6392955511,0.0,0.0,5.48122459637,1.0115996781,178.174196754,178.174196754
 01/19  22:00:00,22.6232601027,7.20743582828,0.0,0.0,5.48122459637,1.0115996781,208.968818661,208.968818661
 01/19  23:00:00,21.1229217206,5.7070974461,0.0,0.0,5.48122459637,1.0115996781,181.480421146,181.480421146
 01/19  24:00:00,22.6117886311,7.19596435661,0.0,0.0,5.48122459637,1.0115996781,207.558878841,207.558878841
 01/20  01:00:00,21.0333396045,5.61751533003,0.0,0.0,5.48122459637,1.0115996781,174.648239356,174.648239356
 01/20  02:00:00,22.5097541215,7.09392984706,0.0,0.0,5.48122459637,1.0115996781,201.791330177,201.791330177
 01/20  03:00:00,21.0220373607,5.60621308626,0.0,0.0,5.48122459637,1.0115996781,172.699229891,172.699229891
 01/20  04:00:00,22.4351537881,7.01932951365,0.0,0.0,5.48122459637,1.0115996781,197.015623642,197.015623642
 01/20  05:00:00,20.911824119,5.49599984458,0.0,0.0,5.48122459637,1.0115996781,165.844452412,165.844452412
 01/20  06:00:00,22.3038937177,6.88806944319,0.0,0.0,5.48122459637,1.0115996781,190.24577619,190.24577619
 01/20  07:00:00,28.1971095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,216.277008603,216.277008603
 01/20  08:00:00,45.7128486997,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,193.442173618,193.442173618
 01/20  09:00:00,59.2426548565,12.7812852571,0.0,0.0,38.3685721746,8.09279742479,168.305884508,168.305884508
 01/20  10:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,135.971225791,135.971225791
 01/20  11:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,109.987303488,109.987303488
 01/20  12:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,95.5347356412,95.5347356412
 01/20  13:00:00,64.7238794528,12.7812852571,0.0,0.0,43.8497967709,8.09279742479,90.5636884004,90.5636884004
 01/20  14:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,83.1183202702,83.1183202702
 01/20  15:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,81.8602540795,81.8602540795
 01/20  16:00:00,70.8397458837,12.4043274135,0.0,0.0,49.3310213673,9.10439710289,79.4290045983,79.4290045983
 01/20  17:00:00,72.3269125504,12.4043274135,0.0,0.0,49.3310213673,9.10439710289,80.5743164691,80.5743164691
 01/20  18:00:00,33.6256771887,4.21260468716,0.0,0.0,16.4436737891,4.04639871239,87.2552187384,87.2552187384
 01/20  19:00:00,19.5329809451,4.11715667062,0.0,0.0,5.48122459637,1.0115996781,98.3667480535,98.3667480535
 01/20  20:00:00,20.8749329788,5.45910870437,0.0,0.0,5.48122459637,1.0115996781,127.214076283,127.214076283
 01/20  21:00:00,19.7965230559,4.38069878144,0.0,0.0,5.48122459637,1.0115996781,108.339684416,108.339684416
 01/20  22:00:00,21.0010553202,5.58523104569,0.0,0.0,5.48122459637,1.0115996781,131.52500916,131.52500916
 01/20  23:00:00,19.9240512778,4.50822700334,0.0,0.0,5.48122459637,1.0115996781,113.276359878,113.276359878
 01/20  24:00:00,21.1557386386,5.7399143641,0.0,0.0,5.48122459637,1.0115996781,136.643436452,136.643436452
 01/21  01:00:00,20.0162312939,4.60040701943,0.0,0.0,5.48122459637,1.0115996781,116.425354308,116.425354308
 01/21  02:00:00,21.2100204488,5.79419617429,0.0,0.0,5.48122459637,1.0115996781,138.100677707,138.100677707
 01/21  03:00:00,20.0330194848,4.61719521032,0.0,0.0,5.48122459637,1.0115996781,116.672857125,116.672857125
 01/21  04:00:00,21.2231828915,5.80735861708,0.0,0.0,5.48122459637,1.0115996781,138.333270169,138.333270169
 01/21  05:00:00,20.0348981333,4.61907385885,0.0,0.0,5.48122459637,1.0115996781,116.24162781,116.24162781
 01/21  06:00:00,21.2026187449,5.78679447041,0.0,0.0,5.48122459637,1.0115996781,137.145794302,137.145794302
 01/21  07:00:00,20.0116478055,4.595823531,0.0,0.0,5.48122459637,1.0115996781,114.798697098,114.798697098
 01/21  08:00:00,25.2227761982,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,167.595382889,167.595382889
 01/21  09:00:00,20.2857092097,12.7812852571,0.0,0.0,5.48122459637,2.0231993562,147.687549388,147.687549388
 01/21  10:00:00,29.9826230008,12.7812852571,0.0,0.0,13.1549390313,4.04639871239,134.573934592,134.573934592
 01/21  11:00:00,29.9826230008,12.7812852571,0.0,0.0,13.1549390313,4.04639871239,124.477296747,124.477296747
 01/21  12:00:00,29.9826230008,12.7812852571,0.0,0.0,13.1549390313,4.04639871239,110.572551447,110.572551447
 01/21  13:00:00,19.2741095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,110.235823038,110.235823038
 01/21  14:00:00,19.2741095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,110.955119186,110.955119186
 01/21  15:00:00,19.2741095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,113.827809175,113.827809175
 01/21  16:00:00,19.2741095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,124.94045439,124.94045439
 01/21  17:00:00,11.2529040139,4.76007973944,0.0,0.0,5.48122459637,1.0115996781,113.624596592,113.624596592
 01/21  18:00:00,19.9854547492,4.56963047477,0.0,0.0,5.48122459637,1.0115996781,122.134759207,122.134759207
 01/21  19:00:00,21.7659481932,6.35012391876,0.0,0.0,5.48122459637,1.0115996781,166.660514852,166.660514852
 01/21  20:00:00,20.7073023284,5.29147805391,0.0,0.0,5.48122459637,1.0115996781,156.070490285,156.070490285
 01/21  21:00:00,22.4390946448,7.02327037031,0.0,0.0,5.48122459637,1.0115996781,197.452146863,197.452146863
 01/21  22:00:00,21.2543010796,5.83847680517,0.0,0.0,5.48122459637,1.0115996781,184.320285155,184.320285155
 01/21  23:00:00,23.0259935889,7.61016931446,0.0,0.0,5.48122459637,1.0115996781,223.938650659,223.938650659
 01/21  24:00:00,21.569978107,6.15415383256,0.0,0.0,5.48122459637,1.0115996781,200.580632967,200.580632967
 01/22  01:00:00,23.3236615561,7.90783728161,0.0,0.0,5.48122459637,1.0115996781,239.006381678,239.006381678
 01/22  02:00:00,21.8498992511,6.43407497661,0.0,0.0,5.48122459637,1.0115996781,216.580570425,216.580570425
 01/22  03:00:00,23.7056839501,8.28985967563,0.0,0.0,5.48122459637,1.0115996781,258.341460719,258.341460719
 01/22  04:00:00,22.1453889619,6.72956468748,0.0,0.0,5.48122459637,1.0115996781,232.62512395,232.62512395
 01/22  05:00:00,23.9059533389,8.4901290644,0.0,0.0,5.48122459637,1.0115996781,267.997763468,267.997763468
 01/22  06:00:00,22.2151757383,6.79935146381,0.0,0.0,5.48122459637,1.0115996781,236.408542474,236.408542474
 01/22  07:00:00,23.9507656131,8.53494133865,0.0,0.0,5.48122459637,1.0115996781,269.414279898,269.414279898
 01/22  08:00:00,19.1903392769,6.74884833577,0.0,0.0,5.48122459637,1.0115996781,232.323102342,232.323102342
 01/22  09:00:00,14.7234712582,8.23064698375,0.0,0.0,5.48122459637,1.0115996781,255.215102587,255.215102587
 01/22  10:00:00,12.6439272068,6.15110293236,0.0,0.0,5.48122459637,1.0115996781,204.50483536,204.50483536
 01/22  11:00:00,13.7836902201,7.29086594564,0.0,0.0,5.48122459637,1.0115996781,210.890365903,210.890365903
 01/22  12:00:00,12.0431815509,5.55035727641,0.0,0.0,5.48122459637,1.0115996781,166.574829065,166.574829065
 01/22  13:00:00,13.220659639,6.72783536452,0.0,0.0,5.48122459637,1.0115996781,182.209099382,182.209099382
 01/22  14:00:00,11.6584853055,5.16566103104,0.0,0.0,5.48122459637,1.0115996781,148.420205651,148.420205651
 01/22  15:00:00,12.8751644888,6.38234021435,0.0,0.0,5.48122459637,1.0115996781,167.144546505,167.144546505
 01/22  16:00:00,11.4583099318,4.96548565732,0.0,0.0,5.48122459637,1.0115996781,137.089851572,137.089851572
 01/22  17:00:00,12.6526356553,6.15981138083,0.0,0.0,5.48122459637,1.0115996781,155.526292662,155.526292662
 01/22  18:00:00,20.3400258659,4.92420159141,0.0,0.0,5.48122459637,1.0115996781,133.713853665,133.713853665
 01/22  19:00:00,21.73121448,6.31539020552,0.0,0.0,5.48122459637,1.0115996781,160.991374551,160.991374551
 01/22  20:00:00,20.4102109751,4.99438670067,0.0,0.0,5.48122459637,1.0115996781,135.744819432,135.744819432
 01/22  21:00:00,21.6294142275,6.21358995307,0.0,0.0,5.48122459637,1.0115996781,156.576918465,156.576918465
 01/22  22:00:00,20.2461257454,4.83030147092,0.0,0.0,5.48122459637,1.0115996781,127.635034779,127.635034779
 01/22  23:00:00,21.3689184568,5.95309418235,0.0,0.0,5.48122459637,1.0115996781,145.221486485,145.221486485
 01/22  24:00:00,20.0593168649,4.64349259043,0.0,0.0,5.48122459637,1.0115996781,119.378973232,119.378973232
 01/23  01:00:00,21.1416834482,5.72585917371,0.0,0.0,5.48122459637,1.0115996781,135.961686699,135.961686699
 01/23  02:00:00,19.8473477649,4.43152349044,0.0,0.0,5.48122459637,1.0115996781,109.472735309,109.472735309
 01/23  03:00:00,20.9892998228,5.5734755483,0.0,0.0,5.48122459637,1.0115996781,130.356319661,130.356319661
 01/23  04:00:00,19.8532846449,4.43746037043,0.0,0.0,5.48122459637,1.0115996781,110.15111184,110.15111184
 01/23  05:00:00,21.0753736452,5.6595493707,0.0,0.0,5.48122459637,1.0115996781,133.918927777,133.918927777
 01/23  06:00:00,19.9538483843,4.53802410987,0.0,0.0,5.48122459637,1.0115996781,115.114867115,115.114867115
 01/23  07:00:00,28.1971095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,173.564839296,173.564839296
 01/23  08:00:00,45.7128486997,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,147.789183607,147.789183607
 01/23  09:00:00,59.2426548565,12.7812852571,0.0,0.0,38.3685721746,8.09279742479,131.229253871,131.229253871
 01/23  10:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,114.872716125,114.872716125
 01/23  11:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,103.433394867,103.433394867
 01/23  12:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,92.9931144452,92.9931144452
 01/23  13:00:00,64.7238794528,12.7812852571,0.0,0.0,43.8497967709,8.09279742479,89.7233071281,89.7233071281
 01/23  14:00:00,71.15387742,12.7184589499,0.0,0.0,49.3310213673,9.10439710289,80.4718841151,80.4718841151
 01/23  15:00:00,70.8397458837,12.4043274135,0.0,0.0,49.3310213673,9.10439710289,76.5548695759,76.5548695759
 01/23  16:00:00,70.8397458837,12.4043274135,0.0,0.0,49.3310213673,9.10439710289,70.8621038247,70.8621038247
 01/23  17:00:00,70.8645479138,12.4291294437,0.0,0.0,49.3310213673,9.10439710289,69.9302912794,69.9302912794
 01/23  18:00:00,33.0242901353,3.61121763376,0.0,0.0,16.4436737891,4.04639871239,66.7208322021,66.7208322021
 01/23  19:00:00,19.1949246527,3.77910037822,0.0,0.0,5.48122459637,1.0115996781,80.5521550092,80.5521550092
 01/23  20:00:00,20.451334755,5.03551048058,0.0,0.0,5.48122459637,1.0115996781,108.626686799,108.626686799
 01/23  21:00:00,19.5055085576,4.08968428316,0.0,0.0,5.48122459637,1.0115996781,94.2429178979,94.2429178979
 01/23  22:00:00,20.6667241003,5.25089982582,0.0,0.0,5.48122459637,1.0115996781,117.058020976,117.058020976
 01/23  23:00:00,19.6480610964,4.23223682191,0.0,0.0,5.48122459637,1.0115996781,100.126394856,100.126394856
 01/23  24:00:00,20.8344355563,5.41861128179,0.0,0.0,5.48122459637,1.0115996781,123.105024322,123.105024322
 01/24  01:00:00,19.7455746293,4.32975035481,0.0,0.0,5.48122459637,1.0115996781,103.682116073,103.682116073
 01/24  02:00:00,20.80274089,5.38691661555,0.0,0.0,5.48122459637,1.0115996781,121.362991746,121.362991746
 01/24  03:00:00,19.6839574302,4.26813315574,0.0,0.0,5.48122459637,1.0115996781,101.347419275,101.347419275
 01/24  04:00:00,20.8425389222,5.42671464771,0.0,0.0,5.48122459637,1.0115996781,123.957703799,123.957703799
 01/24  05:00:00,19.7861200176,4.37029574309,0.0,0.0,5.48122459637,1.0115996781,106.317941186,106.317941186
 01/24  06:00:00,20.9724579839,5.55663370948,0.0,0.0,5.48122459637,1.0115996781,129.69942428,129.69942428
 01/24  07:00:00,28.1971095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,156.200471355,156.200471355
 01/24  08:00:00,45.7128486997,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,140.206622741,140.206622741
 01/24  09:00:00,59.2426548565,12.7812852571,0.0,0.0,38.3685721746,8.09279742479,113.929253747,113.929253747
 01/24  10:00:00,70.9653984982,12.5299800281,0.0,0.0,49.3310213673,9.10439710289,76.0113311501,76.0113311501
 01/24  11:00:00,70.889349944,12.4539314738,0.0,0.0,49.3310213673,9.10439710289,54.4365884007,54.4365884007
 01/24  12:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,43.1168533171,43.1168533171
 01/24  13:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,38.9507387998,38.9507387998
 01/24  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,33.057911366,33.057911366
 01/24  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,29.9928543544,29.9928543544
 01/24  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,27.6402307265,27.6402307265
 01/24  17:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,30.2910502403,30.2910502403
 01/24  18:00:00,31.5513215529,2.13824905143,0.0,0.0,16.4436737891,4.04639871239,39.3730945559,39.3730945559
 01/24  19:00:00,17.8932350004,2.47741072598,0.0,0.0,5.48122459637,1.0115996781,46.447129069,46.447129069
 01/24  20:00:00,19.2482143186,3.83239004415,0.0,0.0,5.48122459637,1.0115996781,71.978904291,71.978904291
 01/24  21:00:00,18.6490709854,3.23324671095,0.0,0.0,5.48122459637,1.0115996781,61.274164753,61.274164753
 01/24  22:00:00,20.0916889054,4.67586463095,0.0,0.0,5.48122459637,1.0115996781,87.4162937348,87.4162937348
 01/24  23:00:00,19.381290364,3.96546608956,0.0,0.0,5.48122459637,1.0115996781,76.2657160689,76.2657160689
 01/24  24:00:00,20.4917041762,5.07587990176,0.0,0.0,5.48122459637,1.0115996781,99.1040635336,99.1040635336
 01/25  01:00:00,19.4698211017,4.05399682722,0.0,0.0,5.48122459637,1.0115996781,84.0139793069,84.0139793069
 01/25  02:00:00,20.7922929718,5.37646869729,0.0,0.0,5.48122459637,1.0115996781,115.399575523,115.399575523
 01/25  03:00:00,19.823587358,4.40776308357,0.0,0.0,5.48122459637,1.0115996781,102.017997843,102.017997843
 01/25  04:00:00,20.9976646825,5.58184040807,0.0,0.0,5.48122459637,1.0115996781,124.51272538,124.51272538
 01/25  05:00:00,19.7612972387,4.34547296423,0.0,0.0,5.48122459637,1.0115996781,100.137886695,100.137886695
 01/25  06:00:00,20.8570536729,5.44122939847,0.0,0.0,5.48122459637,1.0115996781,119.383685534,119.383685534
 01/25  07:00:00,28.1971095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,142.885984098,142.885984098
 01/25  08:00:00,45.7128486997,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,123.258834222,123.258834222
 01/25  09:00:00,59.2426548565,12.7812852571,0.0,0.0,38.3685721746,8.09279742479,104.041611458,104.041611458
 01/25  10:00:00,71.0282248055,12.5928063353,0.0,0.0,49.3310213673,9.10439710289,85.4075688449,85.4075688449
 01/25  11:00:00,70.8397458837,12.4043274135,0.0,0.0,49.3310213673,9.10439710289,74.6890908884,74.6890908884
 01/25  12:00:00,70.901750959,12.4663324888,0.0,0.0,49.3310213673,9.10439710289,64.3563909139,64.3563909139
 01/25  13:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,54.6336330882,54.6336330882
 01/25  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,40.5837533471,40.5837533471
 01/25  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,32.469597832,32.469597832
 01/25  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,30.6619180479,30.6619180479
 01/25  17:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,32.1344441471,32.1344441471
 01/25  18:00:00,31.3846464977,1.97157399625,0.0,0.0,16.4436737891,4.04639871239,36.1863280987,36.1863280987
 01/25  19:00:00,17.5648681067,2.14904383223,0.0,0.0,5.48122459637,1.0115996781,40.319335783,40.319335783
 01/25  20:00:00,18.6006402158,3.18481594135,0.0,0.0,5.48122459637,1.0115996781,59.5867976399,59.5867976399
 01/25  21:00:00,18.0346605274,2.61883625289,0.0,0.0,5.48122459637,1.0115996781,49.6510531362,49.6510531362
 01/25  22:00:00,18.8912415223,3.47541724783,0.0,0.0,5.48122459637,1.0115996781,65.3033485579,65.3033485579
 01/25  23:00:00,18.1133022973,2.69747802286,0.0,0.0,5.48122459637,1.0115996781,51.3240323801,51.3240323801
 01/25  24:00:00,18.9819417109,3.56611743641,0.0,0.0,5.48122459637,1.0115996781,67.1256175029,67.1256175029
 01/26  01:00:00,18.2443831254,2.82855885096,0.0,0.0,5.48122459637,1.0115996781,53.9260662755,53.9260662755
 01/26  02:00:00,19.1981738327,3.78234955823,0.0,0.0,5.48122459637,1.0115996781,71.3040106289,71.3040106289
 01/26  03:00:00,18.4786877933,3.06286351886,0.0,0.0,5.48122459637,1.0115996781,58.5009912628,58.5009912628
 01/26  04:00:00,19.5065813599,4.0907570854,0.0,0.0,5.48122459637,1.0115996781,77.2453745271,77.2453745271
 01/26  05:00:00,18.86418872,3.44836444552,0.0,0.0,5.48122459637,1.0115996781,64.369876793,64.369876793
 01/26  06:00:00,20.1640462156,4.74822194113,0.0,0.0,5.48122459637,1.0115996781,87.9415531417,87.9415531417
 01/26  07:00:00,28.1971095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,111.321497859,111.321497859
 01/26  08:00:00,45.7128486997,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,96.283018566,96.283018566
 01/26  09:00:00,58.8656970129,12.4043274135,0.0,0.0,38.3685721746,8.09279742479,83.5120373022,83.5120373022
 01/26  10:00:00,70.8397458837,12.4043274135,0.0,0.0,49.3310213673,9.10439710289,77.4337617018,77.4337617018
 01/26  11:00:00,70.8521468988,12.4167284286,0.0,0.0,49.3310213673,9.10439710289,75.1435344632,75.1435344632
 01/26  12:00:00,70.8645479138,12.4291294437,0.0,0.0,49.3310213673,9.10439710289,72.4374105214,72.4374105214
 01/26  13:00:00,64.3841246544,12.4415304587,0.0,0.0,43.8497967709,8.09279742479,70.5461731922,70.5461731922
 01/26  14:00:00,70.901750959,12.4663324888,0.0,0.0,49.3310213673,9.10439710289,65.9704951954,65.9704951954
 01/26  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,64.8334007379,64.8334007379
 01/26  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,64.4238912327,64.4238912327
 01/26  17:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,66.4664710449,66.4664710449
 01/26  18:00:00,32.681502911,3.26843040953,0.0,0.0,16.4436737891,4.04639871239,60.349382422,60.349382422
 01/26  19:00:00,18.8709005194,3.45507624499,0.0,0.0,5.48122459637,1.0115996781,64.0690702482,64.0690702482
 01/26  20:00:00,20.1632218318,4.74739755735,0.0,0.0,5.48122459637,1.0115996781,92.1205379992,92.1205379992
 01/26  21:00:00,19.3369423751,3.92111810062,0.0,0.0,5.48122459637,1.0115996781,82.212035282,82.212035282
 01/26  22:00:00,20.595725208,5.17990093354,0.0,0.0,5.48122459637,1.0115996781,111.457888168,111.457888168
 01/26  23:00:00,19.7254229108,4.30959863632,0.0,0.0,5.48122459637,1.0115996781,102.214670368,102.214670368
 01/26  24:00:00,21.0616518964,5.64582762191,0.0,0.0,5.48122459637,1.0115996781,132.443654552,132.443654552
 01/27  01:00:00,20.0718252812,4.6560010067,0.0,0.0,5.48122459637,1.0115996781,119.824859083,119.824859083
 01/27  02:00:00,21.4387511396,6.02292686513,0.0,0.0,5.48122459637,1.0115996781,149.7847525,149.7847525
 01/27  03:00:00,20.3253176308,4.90949335637,0.0,0.0,5.48122459637,1.0115996781,132.793042999,132.793042999
 01/27  04:00:00,21.6562275245,6.24040325006,0.0,0.0,5.48122459637,1.0115996781,159.009549459,159.009549459
 01/27  05:00:00,20.3764134991,4.96058922466,0.0,0.0,5.48122459637,1.0115996781,134.991901324,134.991901324
 01/27  06:00:00,21.6332482675,6.21742399303,0.0,0.0,5.48122459637,1.0115996781,158.583987344,158.583987344
 01/27  07:00:00,28.1971095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,185.326564708,185.326564708
 01/27  08:00:00,44.2256820331,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,164.376364652,164.376364652
 01/27  09:00:00,59.2426548565,12.7812852571,0.0,0.0,38.3685721746,8.09279742479,142.96665551,142.96665551
 01/27  10:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,118.749128547,118.749128547
 01/27  11:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,97.1431676385,97.1431676385
 01/27  12:00:00,71.0282248055,12.5928063353,0.0,0.0,49.3310213673,9.10439710289,78.8429865691,78.8429865691
 01/27  13:00:00,64.3469216093,12.4043274135,0.0,0.0,43.8497967709,8.09279742479,70.4934015388,70.4934015388
 01/27  14:00:00,70.889349944,12.4539314738,0.0,0.0,49.3310213673,9.10439710289,62.4349327916,62.4349327916
 01/27  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,59.2960273179,59.2960273179
 01/27  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,60.2142325394,60.2142325394
 01/27  17:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,63.2422350971,63.2422350971
 01/27  18:00:00,32.5597742364,3.14670173494,0.0,0.0,16.4436737891,4.04639871239,58.2122351212,58.2122351212
 01/27  19:00:00,18.7292597329,3.3134354584,0.0,0.0,5.48122459637,1.0115996781,61.8515924927,61.8515924927
 01/27  20:00:00,20.1063224562,4.69049818169,0.0,0.0,5.48122459637,1.0115996781,91.3992103295,91.3992103295
 01/27  21:00:00,19.1157763357,3.69995206119,0.0,0.0,5.48122459637,1.0115996781,74.4480692343,74.4480692343
 01/27  22:00:00,20.2379140053,4.82208973082,0.0,0.0,5.48122459637,1.0115996781,96.2544468112,96.2544468112
 01/27  23:00:00,19.1608520691,3.74502779465,0.0,0.0,5.48122459637,1.0115996781,76.1370484487,76.1370484487
 01/27  24:00:00,20.2796174818,4.86379320736,0.0,0.0,5.48122459637,1.0115996781,97.3686014163,97.3686014163
 01/28  01:00:00,19.2229281311,3.80710385667,0.0,0.0,5.48122459637,1.0115996781,79.0964888679,79.0964888679
 01/28  02:00:00,20.4286590868,5.01283481234,0.0,0.0,5.48122459637,1.0115996781,103.871612482,103.871612482
 01/28  03:00:00,19.3270804935,3.91125621901,0.0,0.0,5.48122459637,1.0115996781,83.8866707307,83.8866707307
 01/28  04:00:00,20.5168750938,5.10105081931,0.0,0.0,5.48122459637,1.0115996781,107.074126886,107.074126886
 01/28  05:00:00,19.3674738182,3.95164954376,0.0,0.0,5.48122459637,1.0115996781,85.4826455201,85.4826455201
 01/28  06:00:00,20.545562563,5.12973828854,0.0,0.0,5.48122459637,1.0115996781,108.188042817,108.188042817
 01/28  07:00:00,19.3757800439,3.95995576943,0.0,0.0,5.48122459637,1.0115996781,85.9083915726,85.9083915726
 01/28  08:00:00,23.7356095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,135.84804805,135.84804805
 01/28  09:00:00,20.2857092097,12.7812852571,0.0,0.0,5.48122459637,2.0231993562,118.677627327,118.677627327
 01/28  10:00:00,29.9826230008,12.7812852571,0.0,0.0,13.1549390313,4.04639871239,102.455821748,102.455821748
 01/28  11:00:00,29.9826230008,12.7812852571,0.0,0.0,13.1549390313,4.04639871239,89.2398475471,89.2398475471
 01/28  12:00:00,29.9826230008,12.7812852571,0.0,0.0,13.1549390313,4.04639871239,80.4297675935,80.4297675935
 01/28  13:00:00,19.0856306098,12.5928063353,0.0,0.0,5.48122459637,1.0115996781,75.7885109942,75.7885109942
 01/28  14:00:00,18.897151688,12.4043274135,0.0,0.0,5.48122459637,1.0115996781,70.2151956439,70.2151956439
 01/28  15:00:00,18.897151688,12.4043274135,0.0,0.0,5.48122459637,1.0115996781,70.0832224259,70.0832224259
 01/28  16:00:00,18.897151688,12.4043274135,0.0,0.0,5.48122459637,1.0115996781,72.1594795115,72.1594795115
 01/28  17:00:00,9.5807534271,3.08792915263,0.0,0.0,5.48122459637,1.0115996781,57.1242225586,57.1242225586
 01/28  18:00:00,16.8250819027,2.89642429495,0.0,0.0,5.48122459637,1.0115996781,53.9641279811,53.9641279811
 01/28  19:00:00,19.6882574649,4.27243319045,0.0,0.0,5.48122459637,1.0115996781,75.3923073609,75.3923073609
 01/28  20:00:00,18.9034099128,3.4875856383,0.0,0.0,5.48122459637,1.0115996781,63.7746575546,63.7746575546
 01/28  21:00:00,19.9255320794,4.50970780495,0.0,0.0,5.48122459637,1.0115996781,84.5661799075,84.5661799075
 01/28  22:00:00,19.0699644108,3.65414013637,0.0,0.0,5.48122459637,1.0115996781,71.2633281952,71.2633281952
 01/28  23:00:00,20.1579394818,4.7421152073,0.0,0.0,5.48122459637,1.0115996781,94.6305427648,94.6305427648
 01/28  24:00:00,19.2780651811,3.86224090661,0.0,0.0,5.48122459637,1.0115996781,80.7782264823,80.7782264823
 01/29  01:00:00,20.3298981453,4.91407387087,0.0,0.0,5.48122459637,1.0115996781,100.887234287,100.887234287
 01/29  02:00:00,19.3769123997,3.96108812525,0.0,0.0,5.48122459637,1.0115996781,85.262653773,85.262653773
 01/29  03:00:00,20.4691294093,5.05330513485,0.0,0.0,5.48122459637,1.0115996781,106.941402451,106.941402451
 01/29  04:00:00,19.5061607734,4.0903364989,0.0,0.0,5.48122459637,1.0115996781,91.5364398951,91.5364398951
 01/29  05:00:00,20.6424948769,5.22667060244,0.0,0.0,5.48122459637,1.0115996781,114.13834242,114.13834242
 01/29  06:00:00,19.6431354093,4.22731113481,0.0,0.0,5.48122459637,1.0115996781,97.9570903824,97.9570903824
 01/29  07:00:00,20.7864891232,5.37066484874,0.0,0.0,5.48122459637,1.0115996781,119.934993307,119.934993307
 01/29  08:00:00,15.1959355822,4.24161130777,0.0,0.0,5.48122459637,1.0115996781,97.12153413,97.12153413
 01/29  09:00:00,11.6722794957,5.17945522125,0.0,0.0,5.48122459637,1.0115996781,111.231135583,111.231135583
 01/29  10:00:00,10.510982206,4.01815793156,0.0,0.0,5.48122459637,1.0115996781,87.9823762845,87.9823762845
 01/29  11:00:00,11.4713989195,4.978574645,0.0,0.0,5.48122459637,1.0115996781,104.90046225,104.90046225
 01/29  12:00:00,10.4989124175,4.00608814302,0.0,0.0,5.48122459637,1.0115996781,88.2735476362,88.2735476362
 01/29  13:00:00,11.5529008278,5.06007655337,0.0,0.0,5.48122459637,1.0115996781,107.997722272,107.997722272
 01/29  14:00:00,10.5192127459,4.02638847147,0.0,0.0,5.48122459637,1.0115996781,88.9727898745,88.9727898745
 01/29  15:00:00,11.558760565,5.06593629058,0.0,0.0,5.48122459637,1.0115996781,107.478694302,107.478694302
 01/29  16:00:00,10.6250256986,4.13220142411,0.0,0.0,5.48122459637,1.0115996781,93.1780744141,93.1780744141
 01/29  17:00:00,11.8498709844,5.35704670998,0.0,0.0,5.48122459637,1.0115996781,118.446019271,118.446019271
 01/29  18:00:00,18.2918537415,4.36319613371,0.0,0.0,5.48122459637,1.0115996781,102.742446971,102.742446971
 01/29  19:00:00,20.9478656082,5.53204133371,0.0,0.0,5.48122459637,1.0115996781,126.176217788,126.176217788
 01/29  20:00:00,19.8549831567,4.4391588822,0.0,0.0,5.48122459637,1.0115996781,107.226822608,107.226822608
 01/29  21:00:00,20.9917668925,5.57594261805,0.0,0.0,5.48122459637,1.0115996781,127.870580443,127.870580443
 01/29  22:00:00,19.8594451797,4.44362090526,0.0,0.0,5.48122459637,1.0115996781,107.045861496,107.045861496
 01/29  23:00:00,20.975837946,5.56001367157,0.0,0.0,5.48122459637,1.0115996781,127.007114758,127.007114758
 01/29  24:00:00,19.8115838991,4.39575962467,0.0,0.0,5.48122459637,1.0115996781,104.551304742,104.551304742
 01/30  01:00:00,20.8665712543,5.45074697982,0.0,0.0,5.48122459637,1.0115996781,122.499922911,122.499922911
 01/30  02:00:00,19.7374648348,4.3216405603,0.0,0.0,5.48122459637,1.0115996781,101.537133354,101.537133354
 01/30  03:00:00,20.8192184067,5.40339413222,0.0,0.0,5.48122459637,1.0115996781,120.807123336,120.807123336
 01/30  04:00:00,19.7117269561,4.29590268159,0.0,0.0,5.48122459637,1.0115996781,100.380365361,100.380365361
 01/30  05:00:00,20.7968530909,5.38102881645,0.0,0.0,5.48122459637,1.0115996781,119.617915936,119.617915936
 01/30  06:00:00,19.7092618806,4.29343760618,0.0,0.0,5.48122459637,1.0115996781,100.301511461,100.301511461
 01/30  07:00:00,28.1971095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,151.520598383,151.520598383
 01/30  08:00:00,44.2256820331,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,122.213346269,122.213346269
 01/30  09:00:00,59.2426548565,12.7812852571,0.0,0.0,38.3685721746,8.09279742479,105.108578481,105.108578481
 01/30  10:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,88.5944622513,88.5944622513
 01/30  11:00:00,70.902572191,12.4671537208,0.0,0.0,49.3310213673,9.10439710289,80.1140226184,80.1140226184
 01/30  12:00:00,70.8397458837,12.4043274135,0.0,0.0,49.3310213673,9.10439710289,75.2412208933,75.2412208933
 01/30  13:00:00,64.3469216093,12.4043274135,0.0,0.0,43.8497967709,8.09279742479,73.2261200033,73.2261200033
 01/30  14:00:00,70.8769489289,12.4415304587,0.0,0.0,49.3310213673,9.10439710289,69.4921556972,69.4921556972
 01/30  15:00:00,70.8769489289,12.4415304587,0.0,0.0,49.3310213673,9.10439710289,69.0326470077,69.0326470077
 01/30  16:00:00,70.8769489289,12.4415304587,0.0,0.0,49.3310213673,9.10439710289,69.8088550457,69.8088550457
 01/30  17:00:00,70.8645479138,12.4291294437,0.0,0.0,49.3310213673,9.10439710289,72.8797550729,72.8797550729
 01/30  18:00:00,31.635157297,3.70925146218,0.0,0.0,16.4436737891,4.04639871239,68.3041415769,68.3041415769
 01/30  19:00:00,19.2507407669,3.8349164924,0.0,0.0,5.48122459637,1.0115996781,81.5515823733,81.5515823733
 01/30  20:00:00,20.4814221668,5.0655978923,0.0,0.0,5.48122459637,1.0115996781,107.555142184,107.555142184
 01/30  21:00:00,19.4385424435,4.02271816908,0.0,0.0,5.48122459637,1.0115996781,88.130799887,88.130799887
 01/30  22:00:00,20.431298281,5.01547400653,0.0,0.0,5.48122459637,1.0115996781,104.601056646,104.601056646
 01/30  23:00:00,19.3440966163,3.92827234186,0.0,0.0,5.48122459637,1.0115996781,83.196804203,83.196804203
 01/30  24:00:00,20.3308924381,4.91506816362,0.0,0.0,5.48122459637,1.0115996781,100.331815946,100.331815946
 01/31  01:00:00,19.31360678,3.89778250552,0.0,0.0,5.48122459637,1.0115996781,81.4773046917,81.4773046917
 01/31  02:00:00,20.298013486,4.88218921151,0.0,0.0,5.48122459637,1.0115996781,98.5054776665,98.5054776665
 01/31  03:00:00,19.2857287085,3.86990443406,0.0,0.0,5.48122459637,1.0115996781,79.851860075,79.851860075
 01/31  04:00:00,20.3139076092,4.89808333477,0.0,0.0,5.48122459637,1.0115996781,99.0906766946,99.0906766946
 01/31  05:00:00,19.3518234552,3.93599918071,0.0,0.0,5.48122459637,1.0115996781,82.8219640546,82.8219640546
 01/31  06:00:00,20.4247672174,5.00894294292,0.0,0.0,5.48122459637,1.0115996781,103.63148788,103.63148788
 01/31  07:00:00,28.1971095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,123.80458124,123.80458124
 01/31  08:00:00,44.2256820331,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,105.911455439,105.911455439
 01/31  09:00:00,59.2426548565,12.7812852571,0.0,0.0,38.3685721746,8.09279742479,90.5594794662,90.5594794662
 01/31  10:00:00,70.8397458837,12.4043274135,0.0,0.0,49.3310213673,9.10439710289,78.1857245158,78.1857245158
 01/31  11:00:00,70.8645479138,12.4291294437,0.0,0.0,49.3310213673,9.10439710289,70.4103531102,70.4103531102
 01/31  12:00:00,70.901750959,12.4663324888,0.0,0.0,49.3310213673,9.10439710289,65.2786699894,65.2786699894
 01/31  13:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,64.204461092,64.204461092
 01/31  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,59.6223212972,59.6223212972
 01/31  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,59.2773694385,59.2773694385
 01/31  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,60.9478597254,60.9478597254
 01/31  17:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,64.1085928421,64.1085928421
 01/31  18:00:00,31.1294354215,3.20352958672,0.0,0.0,16.4436737891,4.04639871239,59.3263853894,59.3263853894
 01/31  19:00:00,18.6976747564,3.28185048196,0.0,0.0,5.48122459637,1.0115996781,60.556018377,60.556018377
 01/31  20:00:00,20.1357229457,4.71989867123,0.0,0.0,5.48122459637,1.0115996781,90.8785559118,90.8785559118
 01/31  21:00:00,19.1848399774,3.7690157029,0.0,0.0,5.48122459637,1.0115996781,76.6071893439,76.6071893439
 01/31  22:00:00,20.392103732,4.97627945758,0.0,0.0,5.48122459637,1.0115996781,101.488835482,101.488835482
 01/31  23:00:00,19.2990488133,3.88322453883,0.0,0.0,5.48122459637,1.0115996781,81.8379546144,81.8379546144
 01/31  24:00:00,20.464345441,5.04852116655,0.0,0.0,5.48122459637,1.0115996781,104.559607372,104.559607372
 02/01  01:00:00,19.2865243998,3.87070012536,0.0,0.0,5.48122459637,1.0115996781,81.6229639473,81.6229639473
 02/01  02:00:00,20.3832897296,4.96746545509,0.0,0.0,5.48122459637,1.0115996781,101.277352366,101.277352366
 02/01  03:00:00,19.2320042156,3.81617994112,0.0,0.0,5.48122459637,1.0115996781,78.6593731167,78.6593731167
 02/01  04:00:00,20.3502955947,4.93447132024,0.0,0.0,5.48122459637,1.0115996781,99.7285267472,99.7285267472
 02/01  05:00:00,19.2315171987,3.81569292423,0.0,0.0,5.48122459637,1.0115996781,78.5853639979,78.5853639979
 02/01  06:00:00,20.3736300702,4.9578057957,0.0,0.0,5.48122459637,1.0115996781,100.508311402,100.508311402
 02/01  07:00:00,28.1971095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,119.070784571,119.070784571
 02/01  08:00:00,44.2256820331,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,98.820797025,98.820797025
 02/01  09:00:00,58.8656970129,12.4043274135,0.0,0.0,38.3685721746,8.09279742479,78.8752282377,78.8752282377
 02/01  10:00:00,70.8645479138,12.4291294437,0.0,0.0,49.3310213673,9.10439710289,67.2620432038,67.2620432038
 02/01  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,61.9417954036,61.9417954036
 02/01  12:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,58.1129009416,58.1129009416
 02/01  13:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,50.0645038316,50.0645038316
 02/01  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,37.6164583522,37.6164583522
 02/01  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,29.9718896682,29.9718896682
 02/01  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,28.7355716201,28.7355716201
 02/01  17:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,32.3766493292,32.3766493292
 02/01  18:00:00,29.9631592191,2.0372533843,0.0,0.0,16.4436737891,4.04639871239,37.3330606519,37.3330606519
 02/01  19:00:00,17.6433873325,2.22756305806,0.0,0.0,5.48122459637,1.0115996781,41.6873445252,41.6873445252
 02/01  20:00:00,18.6587411955,3.24291692099,0.0,0.0,5.48122459637,1.0115996781,60.5437612443,60.5437612443
 02/01  21:00:00,18.0322666225,2.61644234803,0.0,0.0,5.48122459637,1.0115996781,49.4764595934,49.4764595934
 02/01  22:00:00,18.9287319075,3.51290763304,0.0,0.0,5.48122459637,1.0115996781,65.8783079551,65.8783079551
 02/01  23:00:00,18.1764379248,2.76061365036,0.0,0.0,5.48122459637,1.0115996781,52.4277192753,52.4277192753
 02/01  24:00:00,19.0371281826,3.6213039081,0.0,0.0,5.48122459637,1.0115996781,68.0852417392,68.0852417392
 02/02  01:00:00,18.2558800313,2.8400557568,0.0,0.0,5.48122459637,1.0115996781,54.0829092394,54.0829092394
 02/02  02:00:00,19.1372903975,3.72146612303,0.0,0.0,5.48122459637,1.0115996781,70.0831082571,70.0831082571
 02/02  03:00:00,18.3626278632,2.94680358876,0.0,0.0,5.48122459637,1.0115996781,56.2275058377,56.2275058377
 02/02  04:00:00,19.26571913,3.84989485551,0.0,0.0,5.48122459637,1.0115996781,72.6158915136,72.6158915136
 02/02  05:00:00,18.3875527136,2.97172843912,0.0,0.0,5.48122459637,1.0115996781,56.7725558574,56.7725558574
 02/02  06:00:00,19.2981459098,3.88232163537,0.0,0.0,5.48122459637,1.0115996781,73.2756065173,73.2756065173
 02/02  07:00:00,27.820151688,12.4043274135,0.0,0.0,5.48122459637,1.0115996781,90.0307043418,90.0307043418
 02/02  08:00:00,43.8735262196,12.4291294437,0.0,0.0,21.9248983855,5.05799839049,78.7590401062,78.7590401062
 02/02  09:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,66.3065388888,66.3065388888
 02/02  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,56.1777035288,56.1777035288
 02/02  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,49.1450809782,49.1450809782
 02/02  12:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,44.9288441345,44.9288441345
 02/02  13:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,41.2227191645,41.2227191645
 02/02  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,35.9319724982,35.9319724982
 02/02  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,33.1594818043,33.1594818043
 02/02  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,32.5190799261,32.5190799261
 02/02  17:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,37.0082236844,37.0082236844
 02/02  18:00:00,30.2044360065,2.27853017163,0.0,0.0,16.4436737891,4.04639871239,41.889093722,41.889093722
 02/02  19:00:00,17.7817020468,2.36587777237,0.0,0.0,5.48122459637,1.0115996781,44.0987640081,44.0987640081
 02/02  20:00:00,18.9060670657,3.49024279122,0.0,0.0,5.48122459637,1.0115996781,65.6256455789,65.6256455789
 02/02  21:00:00,18.1326356325,2.71681135808,0.0,0.0,5.48122459637,1.0115996781,51.0523747043,51.0523747043
 02/02  22:00:00,19.1682413213,3.75241704686,0.0,0.0,5.48122459637,1.0115996781,70.8783438455,70.8783438455
 02/02  23:00:00,18.266364576,2.85054030149,0.0,0.0,5.48122459637,1.0115996781,53.739323364,53.739323364
 02/02  24:00:00,19.302317759,3.88649348458,0.0,0.0,5.48122459637,1.0115996781,73.5904933448,73.5904933448
 02/03  01:00:00,18.3421340716,2.92630979712,0.0,0.0,5.48122459637,1.0115996781,55.2813124121,55.2813124121
 02/03  02:00:00,19.3893125352,3.9734882607,0.0,0.0,5.48122459637,1.0115996781,75.3602587116,75.3602587116
 02/03  03:00:00,18.4063337499,2.99050947547,0.0,0.0,5.48122459637,1.0115996781,56.5767516036,56.5767516036
 02/03  04:00:00,19.5087135779,4.09288930341,0.0,0.0,5.48122459637,1.0115996781,77.728179826,77.728179826
 02/03  05:00:00,18.5442753118,3.12845103729,0.0,0.0,5.48122459637,1.0115996781,59.2681032289,59.2681032289
 02/03  06:00:00,19.6675125286,4.25168825418,0.0,0.0,5.48122459637,1.0115996781,80.8429625276,80.8429625276
 02/03  07:00:00,28.0086306098,12.5928063353,0.0,0.0,5.48122459637,1.0115996781,98.9049141487,98.9049141487
 02/03  08:00:00,43.8487241895,12.4043274135,0.0,0.0,21.9248983855,5.05799839049,87.5401206648,87.5401206648
 02/03  09:00:00,58.8780980279,12.4167284286,0.0,0.0,38.3685721746,8.09279742479,75.6342485638,75.6342485638
 02/03  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,62.5712691972,62.5712691972
 02/03  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,52.6976669176,52.6976669176
 02/03  12:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,51.2245939115,51.2245939115
 02/03  13:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,50.1232345392,50.1232345392
 02/03  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,49.5746643481,49.5746643481
 02/03  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,50.2306679669,50.2306679669
 02/03  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,51.9636580352,51.9636580352
 02/03  17:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,59.3740677033,59.3740677033
 02/03  18:00:00,31.137415904,3.21151006914,0.0,0.0,16.4436737891,4.04639871239,59.4575049473,59.4575049473
 02/03  19:00:00,18.6919776996,3.27615342517,0.0,0.0,5.48122459637,1.0115996781,61.3099229056,61.3099229056
 02/03  20:00:00,20.5282118082,5.1123875337,0.0,0.0,5.48122459637,1.0115996781,100.038610381,100.038610381
 02/03  21:00:00,19.6228665972,4.2070423227,0.0,0.0,5.48122459637,1.0115996781,91.9294650218,91.9294650218
 02/03  22:00:00,21.141569676,5.72574540155,0.0,0.0,5.48122459637,1.0115996781,128.660580632,128.660580632
 02/03  23:00:00,20.0265143591,4.61069008468,0.0,0.0,5.48122459637,1.0115996781,112.978413393,112.978413393
 02/03  24:00:00,21.5609568791,6.14513260468,0.0,0.0,5.48122459637,1.0115996781,147.408407519,147.408407519
 02/04  01:00:00,20.3762387395,4.96041446504,0.0,0.0,5.48122459637,1.0115996781,131.962087012,131.962087012
 02/04  02:00:00,22.1685401692,6.75271589472,0.0,0.0,5.48122459637,1.0115996781,175.643183025,175.643183025
 02/04  03:00:00,20.9284312383,5.51260696385,0.0,0.0,5.48122459637,1.0115996781,159.961398185,159.961398185
 02/04  04:00:00,22.7647353922,7.34891111778,0.0,0.0,5.48122459637,1.0115996781,202.071967732,202.071967732
 02/04  05:00:00,21.3115806168,5.89575634238,0.0,0.0,5.48122459637,1.0115996781,181.846305237,181.846305237
 02/04  06:00:00,23.276422363,7.86059808856,0.0,0.0,5.48122459637,1.0115996781,226.794179383,226.794179383
 02/04  07:00:00,21.6728927448,6.25706847038,0.0,0.0,5.48122459637,1.0115996781,201.150839173,201.150839173
 02/04  08:00:00,23.7356095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,289.559314554,289.559314554
 02/04  09:00:00,20.2857092097,12.7812852571,0.0,0.0,5.48122459637,2.0231993562,265.486298346,265.486298346
 02/04  10:00:00,29.9826230008,12.7812852571,0.0,0.0,13.1549390313,4.04639871239,242.13047238,242.13047238
 02/04  11:00:00,29.9826230008,12.7812852571,0.0,0.0,13.1549390313,4.04639871239,218.416144426,218.416144426
 02/04  12:00:00,29.9826230008,12.7812852571,0.0,0.0,13.1549390313,4.04639871239,191.152953851,191.152953851
 02/04  13:00:00,19.2741095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,175.411067489,175.411067489
 02/04  14:00:00,19.2741095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,161.728423698,161.728423698
 02/04  15:00:00,19.2741095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,152.686224851,152.686224851
 02/04  16:00:00,19.2741095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,149.329552052,149.329552052
 02/04  17:00:00,11.623964913,5.13114063849,0.0,0.0,5.48122459637,1.0115996781,128.233874025,128.233874025
 02/04  18:00:00,17.3496904982,4.90819955705,0.0,0.0,5.48122459637,1.0115996781,137.991405802,137.991405802
 02/04  19:00:00,22.1942815783,6.77845730389,0.0,0.0,5.48122459637,1.0115996781,185.747591667,185.747591667
 02/04  20:00:00,21.085114662,5.66929038753,0.0,0.0,5.48122459637,1.0115996781,174.900609578,174.900609578
 02/04  21:00:00,22.7855025342,7.36967825975,0.0,0.0,5.48122459637,1.0115996781,213.714198197,213.714198197
 02/04  22:00:00,21.4346083696,6.01878409515,0.0,0.0,5.48122459637,1.0115996781,193.250206188,193.250206188
 02/04  23:00:00,23.0260287207,7.61020444619,0.0,0.0,5.48122459637,1.0115996781,224.863197982,224.863197982
 02/04  24:00:00,21.5657732904,6.14994901593,0.0,0.0,5.48122459637,1.0115996781,200.588470104,200.588470104
 02/05  01:00:00,23.216619624,7.80079534949,0.0,0.0,5.48122459637,1.0115996781,234.559503626,234.559503626
 02/05  02:00:00,21.7151648522,6.2993405777,0.0,0.0,5.48122459637,1.0115996781,208.828543772,208.828543772
 02/05  03:00:00,23.3498839292,7.93405965478,0.0,0.0,5.48122459637,1.0115996781,242.26633918,242.26633918
 02/05  04:00:00,21.818404138,6.40257986356,0.0,0.0,5.48122459637,1.0115996781,216.108898877,216.108898877
 02/05  05:00:00,23.3887006109,7.97287633647,0.0,0.0,5.48122459637,1.0115996781,244.438136564,244.438136564
 02/05  06:00:00,21.7407490327,6.32492475825,0.0,0.0,5.48122459637,1.0115996781,210.902672989,210.902672989
 02/05  07:00:00,23.2214151342,7.80559085977,0.0,0.0,5.48122459637,1.0115996781,234.795946445,234.795946445
 02/05  08:00:00,15.6323827161,6.16522510834,0.0,0.0,5.48122459637,1.0115996781,200.701972488,200.701972488
 02/05  09:00:00,13.8917154214,7.39889114689,0.0,0.0,5.48122459637,1.0115996781,217.242188385,217.242188385
 02/05  10:00:00,11.9388201262,5.44599585173,0.0,0.0,5.48122459637,1.0115996781,166.124678649,166.124678649
 02/05  11:00:00,12.6422064435,6.14938216903,0.0,0.0,5.48122459637,1.0115996781,160.393496066,160.393496066
 02/05  12:00:00,10.8950547968,4.40223052233,0.0,0.0,5.48122459637,1.0115996781,113.463332771,113.463332771
 02/05  13:00:00,11.5978995639,5.10507528944,0.0,0.0,5.48122459637,1.0115996781,118.239908142,118.239908142
 02/05  14:00:00,10.234904918,3.74208064358,0.0,0.0,5.48122459637,1.0115996781,83.8848671838,83.8848671838
 02/05  15:00:00,10.9158335655,4.42300929106,0.0,0.0,5.48122459637,1.0115996781,86.8131920907,86.8131920907
 02/05  16:00:00,9.94662705328,3.45380277882,0.0,0.0,5.48122459637,1.0115996781,63.1117616087,63.1117616087
 02/05  17:00:00,10.8821840889,4.38935981444,0.0,0.0,5.48122459637,1.0115996781,78.1945842794,78.1945842794
 02/05  18:00:00,16.0911068374,3.64961589626,0.0,0.0,5.48122459637,1.0115996781,69.832684158,69.832684158
 02/05  19:00:00,20.265722593,4.84989831852,0.0,0.0,5.48122459637,1.0115996781,95.0504867771,95.0504867771
 02/05  20:00:00,19.4224069847,4.00658271023,0.0,0.0,5.48122459637,1.0115996781,84.9765203947,84.9765203947
 02/05  21:00:00,20.6442474617,5.22842318719,0.0,0.0,5.48122459637,1.0115996781,112.502884614,112.502884614
 02/05  22:00:00,19.7722339207,4.35640964622,0.0,0.0,5.48122459637,1.0115996781,103.269546481,103.269546481
 02/05  23:00:00,21.1550269863,5.73920271181,0.0,0.0,5.48122459637,1.0115996781,134.893193819,134.893193819
 02/05  24:00:00,20.2124727476,4.79664847317,0.0,0.0,5.48122459637,1.0115996781,124.926727055,124.926727055
 02/06  01:00:00,21.7607280106,6.34490373614,0.0,0.0,5.48122459637,1.0115996781,162.32175271,162.32175271
 02/06  02:00:00,20.8103476498,5.39452337531,0.0,0.0,5.48122459637,1.0115996781,155.934755391,155.934755391
 02/06  03:00:00,22.5291918088,7.11336753431,0.0,0.0,5.48122459637,1.0115996781,198.314703661,198.314703661
 02/06  04:00:00,21.2559935712,5.84016929669,0.0,0.0,5.48122459637,1.0115996781,179.939506338,179.939506338
 02/06  05:00:00,22.8068781589,7.39105388441,0.0,0.0,5.48122459637,1.0115996781,212.157995402,212.157995402
 02/06  06:00:00,21.4769434507,6.06111917624,0.0,0.0,5.48122459637,1.0115996781,193.089795078,193.089795078
 02/06  07:00:00,28.1971095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,277.343680425,277.343680425
 02/06  08:00:00,42.7385153664,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,248.718701728,248.718701728
 02/06  09:00:00,59.2426548565,12.7812852571,0.0,0.0,38.3685721746,8.09279742479,227.499663572,227.499663572
 02/06  10:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,206.707355138,206.707355138
 02/06  11:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,187.568225614,187.568225614
 02/06  12:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,163.072781629,163.072781629
 02/06  13:00:00,64.7238794528,12.7812852571,0.0,0.0,43.8497967709,8.09279742479,146.655425718,146.655425718
 02/06  14:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,136.361117759,136.361117759
 02/06  15:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,132.385479265,132.385479265
 02/06  16:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,128.499823831,128.499823831
