Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/25  01:00:00,22.1516947716,6.7358704971,0.0,0.0,5.48122459637,1.0115996781,236.906452747,236.906452747
 02/25  02:00:00,24.0605930772,8.64476880274,0.0,0.0,5.48122459637,1.0115996781,279.743982378,279.743982378
 02/25  03:00:00,22.4552981585,7.039473884,0.0,0.0,5.48122459637,1.0115996781,254.044634521,254.044634521
 02/25  04:00:00,24.4006003198,8.9847760453,0.0,0.0,5.48122459637,1.0115996781,296.21080858,296.21080858
 02/25  05:00:00,22.7082618917,7.29243761722,0.0,0.0,5.48122459637,1.0115996781,266.759883239,266.759883239
 02/25  06:00:00,24.5981862374,9.18236196298,0.0,0.0,5.48122459637,1.0115996781,305.606001618,305.606001618
 02/25  07:00:00,22.8197671865,7.40394291202,0.0,0.0,5.48122459637,1.0115996781,272.474254863,272.474254863
 02/25  08:00:00,19.2741095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,357.986852773,357.986852773
 02/25  09:00:00,20.2857092097,12.7812852571,0.0,0.0,5.48122459637,2.0231993562,311.373713182,311.373713182
 02/25  10:00:00,29.9826230008,12.7812852571,0.0,0.0,13.1549390313,4.04639871239,261.567504489,261.567504489
 02/25  11:00:00,29.9826230008,12.7812852571,0.0,0.0,13.1549390313,4.04639871239,220.351221167,220.351221167
 02/25  12:00:00,29.9826230008,12.7812852571,0.0,0.0,13.1549390313,4.04639871239,190.340992042,190.340992042
 02/25  13:00:00,19.2741095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,175.921114492,175.921114492
 02/25  14:00:00,19.2741095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,157.511403191,157.511403191
 02/25  15:00:00,19.2741095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,143.452342397,143.452342397
 02/25  16:00:00,19.2741095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,137.089779266,137.089779266
 02/25  17:00:00,11.2093560181,4.71653174367,0.0,0.0,5.48122459637,1.0115996781,113.125012725,113.125012725
 02/25  18:00:00,13.9878694053,4.52071179751,0.0,0.0,5.48122459637,1.0115996781,119.523730547,119.523730547
 02/25  19:00:00,21.7627366135,6.34691233906,0.0,0.0,5.48122459637,1.0115996781,166.667837417,166.667837417
 02/25  20:00:00,20.8251886285,5.40936435409,0.0,0.0,5.48122459637,1.0115996781,161.729643024,161.729643024
 02/25  21:00:00,22.5447900473,7.12896577288,0.0,0.0,5.48122459637,1.0115996781,203.375546954,203.375546954
 02/25  22:00:00,21.288627685,5.8728034105,0.0,0.0,5.48122459637,1.0115996781,186.464513617,186.464513617
 02/25  23:00:00,22.9514436036,7.53561932915,0.0,0.0,5.48122459637,1.0115996781,222.675593799,222.675593799
 02/25  24:00:00,21.5957561471,6.17993187268,0.0,0.0,5.48122459637,1.0115996781,202.918966391,202.918966391
 02/26  01:00:00,23.2869206566,7.87109638213,0.0,0.0,5.48122459637,1.0115996781,238.571038772,238.571038772
 02/26  02:00:00,21.7930162296,6.3771919551,0.0,0.0,5.48122459637,1.0115996781,213.100999715,213.100999715
 02/26  03:00:00,23.4726297788,8.0568055043,0.0,0.0,5.48122459637,1.0115996781,248.037905731,248.037905731
 02/26  04:00:00,21.9620175049,6.54619323045,0.0,0.0,5.48122459637,1.0115996781,222.881510192,222.881510192
 02/26  05:00:00,23.6309362012,8.21511192671,0.0,0.0,5.48122459637,1.0115996781,256.304429117,256.304429117
 02/26  06:00:00,22.0370806465,6.62125637204,0.0,0.0,5.48122459637,1.0115996781,228.189493834,228.189493834
 02/26  07:00:00,22.2351157411,8.30645813326,0.0,0.0,5.48122459637,1.0115996781,261.565259964,261.565259964
 02/26  08:00:00,13.058667158,6.56584288352,0.0,0.0,5.48122459637,1.0115996781,226.069286484,226.069286484
 02/26  09:00:00,14.1672078997,7.67438362523,0.0,0.0,5.48122459637,1.0115996781,232.966336965,232.966336965
 02/26  10:00:00,11.9856176934,5.49279341898,0.0,0.0,5.48122459637,1.0115996781,169.887058891,169.887058891
 02/26  11:00:00,12.4716012427,5.97877696822,0.0,0.0,5.48122459637,1.0115996781,155.698148707,155.698148707
 02/26  12:00:00,10.6560778303,4.16325355587,0.0,0.0,5.48122459637,1.0115996781,105.261057585,105.261057585
 02/26  13:00:00,11.2794711933,4.7866469188,0.0,0.0,5.48122459637,1.0115996781,106.042449177,106.042449177
 02/26  14:00:00,10.0003935317,3.5075692572,0.0,0.0,5.48122459637,1.0115996781,70.8835416705,70.8835416705
 02/26  15:00:00,10.4928124932,3.99998821871,0.0,0.0,5.48122459637,1.0115996781,71.5750023832,71.5750023832
 02/26  16:00:00,9.30748257459,2.81465830012,0.0,0.0,5.48122459637,1.0115996781,53.2115339769,53.2115339769
 02/26  17:00:00,10.2140259261,3.72120165161,0.0,0.0,5.48122459637,1.0115996781,69.5962152811,69.5962152811
 02/26  18:00:00,11.3804758594,3.40048491828,0.0,0.0,5.48122459637,1.0115996781,64.8915459247,64.8915459247
 02/26  19:00:00,20.5854564164,5.16963214193,0.0,0.0,5.48122459637,1.0115996781,107.428486119,107.428486119
 02/26  20:00:00,19.9294149093,4.51359063484,0.0,0.0,5.48122459637,1.0115996781,108.428708884,108.428708884
 02/26  21:00:00,21.446106054,6.03028177949,0.0,0.0,5.48122459637,1.0115996781,146.538434539,146.538434539
 02/26  22:00:00,20.4492998962,5.0334756217,0.0,0.0,5.48122459637,1.0115996781,136.517598481,136.517598481
 02/26  23:00:00,21.9716777559,6.55585348142,0.0,0.0,5.48122459637,1.0115996781,171.57355297,171.57355297
 02/26  24:00:00,20.7844746448,5.36865037031,0.0,0.0,5.48122459637,1.0115996781,154.666348592,154.666348592
 02/27  01:00:00,22.2795813367,6.86375706222,0.0,0.0,5.48122459637,1.0115996781,186.902513409,186.902513409
 02/27  02:00:00,21.0023988471,5.58657457262,0.0,0.0,5.48122459637,1.0115996781,167.325646134,167.325646134
 02/27  03:00:00,22.4802172307,7.0643929562,0.0,0.0,5.48122459637,1.0115996781,197.154714411,197.154714411
 02/27  04:00:00,21.1422977711,5.72647349663,0.0,0.0,5.48122459637,1.0115996781,176.185003236,176.185003236
 02/27  05:00:00,22.7289572675,7.31313299301,0.0,0.0,5.48122459637,1.0115996781,210.464432015,210.464432015
 02/27  06:00:00,21.3229023138,5.9070780393,0.0,0.0,5.48122459637,1.0115996781,186.528013352,186.528013352
 02/27  07:00:00,26.7099428649,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,257.726294131,257.726294131
 02/27  08:00:00,39.7641820331,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,219.578286926,219.578286926
 02/27  09:00:00,59.2426548565,12.7812852571,0.0,0.0,38.3685721746,8.09279742479,176.146936192,176.146936192
 02/27  10:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,119.418848647,119.418848647
 02/27  11:00:00,71.0910511128,12.6556326426,0.0,0.0,49.3310213673,9.10439710289,76.187946052,76.187946052
 02/27  12:00:00,70.8645479138,12.4291294437,0.0,0.0,49.3310213673,9.10439710289,55.6579342263,55.6579342263
 02/27  13:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,46.077762239,46.077762239
 02/27  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,36.5208339033,36.5208339033
 02/27  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,29.9753215824,29.9753215824
 02/27  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,27.443552712,27.443552712
 02/27  17:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,28.6187692978,28.6187692978
 02/27  18:00:00,23.8473175204,1.8700783522,0.0,0.0,16.4436737891,4.04639871239,34.1019856275,34.1019856275
 02/27  19:00:00,17.7195998765,2.30377560205,0.0,0.0,5.48122459637,1.0115996781,42.8978612366,42.8978612366
 02/27  20:00:00,19.0824054196,3.66658114516,0.0,0.0,5.48122459637,1.0115996781,68.2890531393,68.2890531393
 02/27  21:00:00,18.5840888271,3.16826455261,0.0,0.0,5.48122459637,1.0115996781,59.8019949733,59.8019949733
 02/27  22:00:00,20.1708307844,4.75500650993,0.0,0.0,5.48122459637,1.0115996781,89.601155977,89.601155977
 02/27  23:00:00,19.5772863314,4.16146205694,0.0,0.0,5.48122459637,1.0115996781,88.0922831256,88.0922831256
 02/27  24:00:00,20.8570887493,5.44126447479,0.0,0.0,5.48122459637,1.0115996781,117.560713096,117.560713096
 02/28  01:00:00,19.8211779698,4.40535369533,0.0,0.0,5.48122459637,1.0115996781,103.579496152,103.579496152
 02/28  02:00:00,21.1353517813,5.71952750683,0.0,0.0,5.48122459637,1.0115996781,134.011914088,134.011914088
 02/28  03:00:00,20.0900469709,4.67422269644,0.0,0.0,5.48122459637,1.0115996781,118.986409486,118.986409486
 02/28  04:00:00,21.459629837,6.04380556257,0.0,0.0,5.48122459637,1.0115996781,148.532670206,148.532670206
 02/28  05:00:00,20.4140549431,4.99823066863,0.0,0.0,5.48122459637,1.0115996781,135.922209189,135.922209189
 02/28  06:00:00,21.8165873559,6.40076308141,0.0,0.0,5.48122459637,1.0115996781,164.939746348,164.939746348
 02/28  07:00:00,26.7099428649,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,194.999035981,194.999035981
 02/28  08:00:00,39.7641820331,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,173.361554205,173.361554205
 02/28  09:00:00,59.2426548565,12.7812852571,0.0,0.0,38.3685721746,8.09279742479,131.626108431,131.626108431
 02/28  10:00:00,71.0910511128,12.6556326426,0.0,0.0,49.3310213673,9.10439710289,81.4101119421,81.4101119421
 02/28  11:00:00,70.8645479138,12.4291294437,0.0,0.0,49.3310213673,9.10439710289,56.5536155107,56.5536155107
 02/28  12:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,39.2165632389,39.2165632389
 02/28  13:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,28.3792539397,28.3792539397
 02/28  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,20.4221744394,20.4221744394
 02/28  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,16.4097619193,16.4097619193
 02/28  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,15.9923158614,15.9923158614
 02/28  17:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,18.7917200035,18.7917200035
 02/28  18:00:00,23.4779861904,1.50074702222,0.0,0.0,16.4436737891,4.04639871239,27.398684432,27.398684432
 02/28  19:00:00,17.3999262091,1.98410193468,0.0,0.0,5.48122459637,1.0115996781,36.8619858101,36.8619858101
 02/28  20:00:00,18.8666941902,3.45086991579,0.0,0.0,5.48122459637,1.0115996781,64.4986002746,64.4986002746
 02/28  21:00:00,18.3799201948,2.96409592035,0.0,0.0,5.48122459637,1.0115996781,55.6687116089,55.6687116089
 02/28  22:00:00,19.7316474753,4.31582320079,0.0,0.0,5.48122459637,1.0115996781,81.2703364284,81.2703364284
 02/28  23:00:00,19.1898905266,3.77406625213,0.0,0.0,5.48122459637,1.0115996781,71.1513225314,71.1513225314
 02/28  24:00:00,20.999618759,5.58379448458,0.0,0.0,5.48122459637,1.0115996781,117.456322562,117.456322562
 03/01  01:00:00,20.0899623331,4.67413805859,0.0,0.0,5.48122459637,1.0115996781,114.088759624,114.088759624
 03/01  02:00:00,21.8889106772,6.47308640271,0.0,0.0,5.48122459637,1.0115996781,161.172379533,161.172379533
 03/01  03:00:00,20.7594717683,5.34364749387,0.0,0.0,5.48122459637,1.0115996781,151.118838144,151.118838144
 03/01  04:00:00,22.7499487528,7.3341244783,0.0,0.0,5.48122459637,1.0115996781,201.353688945,201.353688945
 03/01  05:00:00,21.383305859,5.96748158453,0.0,0.0,5.48122459637,1.0115996781,182.752004959,182.752004959
 03/01  06:00:00,23.3049927423,7.88916846784,0.0,0.0,5.48122459637,1.0115996781,225.275394865,225.275394865
 03/01  07:00:00,26.7099428649,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,264.313564919,264.313564919
 03/01  08:00:00,39.7641820331,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,242.415148267,242.415148267
 03/01  09:00:00,59.2426548565,12.7812852571,0.0,0.0,38.3685721746,8.09279742479,212.081284344,212.081284344
 03/01  10:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,174.150151013,174.150151013
 03/01  11:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,142.141247406,142.141247406
 03/01  12:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,118.633896787,118.633896787
 03/01  13:00:00,64.7238794528,12.7812852571,0.0,0.0,43.8497967709,8.09279742479,102.950716828,102.950716828
 03/01  14:00:00,70.9653984982,12.5299800281,0.0,0.0,49.3310213673,9.10439710289,82.5054525381,82.5054525381
 03/01  15:00:00,70.8397458837,12.4043274135,0.0,0.0,49.3310213673,9.10439710289,79.6802091003,79.6802091003
 03/01  16:00:00,70.8521468988,12.4167284286,0.0,0.0,49.3310213673,9.10439710289,79.9025093579,79.9025093579
 03/01  17:00:00,70.8397458837,12.4043274135,0.0,0.0,49.3310213673,9.10439710289,86.1225072144,86.1225072144
 03/01  18:00:00,26.5230398944,4.54580072627,0.0,0.0,16.4436737891,4.04639871239,92.5418742711,92.5418742711
 03/01  19:00:00,20.0835296288,4.66770535429,0.0,0.0,5.48122459637,1.0115996781,117.107107451,117.107107451
 03/01  20:00:00,21.8451091036,6.42928482917,0.0,0.0,5.48122459637,1.0115996781,163.337432612,163.337432612
 03/01  21:00:00,20.7825234493,5.36669917484,0.0,0.0,5.48122459637,1.0115996781,152.559478885,152.559478885
 03/01  22:00:00,22.3850806935,6.96925641899,0.0,0.0,5.48122459637,1.0115996781,188.813384727,188.813384727
 03/01  23:00:00,21.1422026491,5.72637837464,0.0,0.0,5.48122459637,1.0115996781,171.556482603,171.556482603
 03/01  24:00:00,22.7466241425,7.330799868,0.0,0.0,5.48122459637,1.0115996781,205.85590292,205.85590292
 03/02  01:00:00,21.4110699746,5.9952457001,0.0,0.0,5.48122459637,1.0115996781,186.323789468,186.323789468
 03/02  02:00:00,23.059599343,7.64377506856,0.0,0.0,5.48122459637,1.0115996781,221.477631861,221.477631861
 03/02  03:00:00,21.6524621905,6.23663791602,0.0,0.0,5.48122459637,1.0115996781,199.395298315,199.395298315
 03/02  04:00:00,23.3021786912,7.88635441678,0.0,0.0,5.48122459637,1.0115996781,233.408352047,233.408352047
 03/02  05:00:00,21.8168172396,6.40099296513,0.0,0.0,5.48122459637,1.0115996781,208.400712373,208.400712373
 03/02  06:00:00,23.4925942659,8.07676999141,0.0,0.0,5.48122459637,1.0115996781,243.00793185,243.00793185
 03/02  07:00:00,26.7099428649,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,283.689072427,283.689072427
 03/02  08:00:00,39.7641820331,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,255.188021259,255.188021259
 03/02  09:00:00,59.2426548565,12.7812852571,0.0,0.0,38.3685721746,8.09279742479,214.256223966,214.256223966
 03/02  10:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,166.071116113,166.071116113
 03/02  11:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,124.250305665,124.250305665
 03/02  12:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,95.4719559883,95.4719559883
 03/02  13:00:00,64.535400531,12.5928063353,0.0,0.0,43.8497967709,8.09279742479,79.7852570486,79.7852570486
 03/02  14:00:00,70.8521468988,12.4167284286,0.0,0.0,49.3310213673,9.10439710289,66.0624836882,66.0624836882
 03/02  15:00:00,70.889349944,12.4539314738,0.0,0.0,49.3310213673,9.10439710289,59.2260198444,59.2260198444
 03/02  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,56.5034019869,56.5034019869
 03/02  17:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,60.5738525642,60.5738525642
 03/02  18:00:00,25.1670857852,3.18984661706,0.0,0.0,16.4436737891,4.04639871239,58.8301252722,58.8301252722
 03/02  19:00:00,18.917638875,3.50181460053,0.0,0.0,5.48122459637,1.0115996781,66.1286462111,66.1286462111
 03/02  20:00:00,20.6502324923,5.23440821788,0.0,0.0,5.48122459637,1.0115996781,106.625125817,106.625125817
 03/02  21:00:00,19.7031030991,4.28727882467,0.0,0.0,5.48122459637,1.0115996781,96.9286290464,96.9286290464
 03/02  22:00:00,21.2413480136,5.8255237391,0.0,0.0,5.48122459637,1.0115996781,133.109935136,133.109935136
 03/02  23:00:00,20.0845425353,4.66871826081,0.0,0.0,5.48122459637,1.0115996781,116.270668888,116.270668888
 03/02  24:00:00,21.6125664787,6.19674220424,0.0,0.0,5.48122459637,1.0115996781,149.708713753,149.708713753
 03/03  01:00:00,20.3397285838,4.92390430938,0.0,0.0,5.48122459637,1.0115996781,129.468918259,129.468918259
 03/03  02:00:00,21.9339562106,6.5181319361,0.0,0.0,5.48122459637,1.0115996781,163.975502048,163.975502048
 03/03  03:00:00,20.5397909655,5.12396669105,0.0,0.0,5.48122459637,1.0115996781,139.731532457,139.731532457
 03/03  04:00:00,22.1239125428,6.70808826833,0.0,0.0,5.48122459637,1.0115996781,172.47361762,172.47361762
 03/03  05:00:00,20.6677521707,5.25192789625,0.0,0.0,5.48122459637,1.0115996781,146.606777368,146.606777368
 03/03  06:00:00,22.2630848646,6.84726059015,0.0,0.0,5.48122459637,1.0115996781,178.852895232,178.852895232
 03/03  07:00:00,26.7099428649,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,206.130013067,206.130013067
 03/03  08:00:00,39.7641820331,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,174.310065498,174.310065498
 03/03  09:00:00,59.2426548565,12.7812852571,0.0,0.0,38.3685721746,8.09279742479,132.121375552,132.121375552
 03/03  10:00:00,71.0910511128,12.6556326426,0.0,0.0,49.3310213673,9.10439710289,88.4697271134,88.4697271134
 03/03  11:00:00,70.8769489289,12.4415304587,0.0,0.0,49.3310213673,9.10439710289,64.4868026263,64.4868026263
 03/03  12:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,48.8400060852,48.8400060852
 03/03  13:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,40.1614332485,40.1614332485
 03/03  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,30.6271798293,30.6271798293
 03/03  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,25.0739648116,25.0739648116
 03/03  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,23.3097216614,23.3097216614
 03/03  17:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,27.7926696775,27.7926696775
 03/03  18:00:00,23.9266584478,1.94941927962,0.0,0.0,16.4436737891,4.04639871239,35.5845671044,35.5845671044
 03/03  19:00:00,17.73617468,2.32035040551,0.0,0.0,5.48122459637,1.0115996781,43.2579822793,43.2579822793
 03/03  20:00:00,19.0689719377,3.65314766321,0.0,0.0,5.48122459637,1.0115996781,68.0880019696,68.0880019696
 03/03  21:00:00,18.5295988282,3.11377455369,0.0,0.0,5.48122459637,1.0115996781,58.7973894073,58.7973894073
 03/03  22:00:00,19.7279828311,4.31215855661,0.0,0.0,5.48122459637,1.0115996781,80.8727165198,80.8727165198
 03/03  23:00:00,18.9250643494,3.50924007498,0.0,0.0,5.48122459637,1.0115996781,66.5997969843,66.5997969843
 03/03  24:00:00,20.1726896405,4.75686536604,0.0,0.0,5.48122459637,1.0115996781,88.3906869387,88.3906869387
 03/04  01:00:00,19.5269988927,4.11117461826,0.0,0.0,5.48122459637,1.0115996781,77.3584749213,77.3584749213
 03/04  02:00:00,20.7293132891,5.31348901461,0.0,0.0,5.48122459637,1.0115996781,104.559623172,104.559623172
 03/04  03:00:00,19.6979285593,4.28210428488,0.0,0.0,5.48122459637,1.0115996781,88.5959596129,88.5959596129
 03/04  04:00:00,20.8258408392,5.41001656472,0.0,0.0,5.48122459637,1.0115996781,110.796361875,110.796361875
 03/04  05:00:00,19.763186796,4.34736252156,0.0,0.0,5.48122459637,1.0115996781,94.23265104,94.23265104
 03/04  06:00:00,20.930960987,5.5151367125,0.0,0.0,5.48122459637,1.0115996781,116.950236726,116.950236726
 03/04  07:00:00,16.8378096171,4.39631867598,0.0,0.0,5.48122459637,1.0115996781,97.2389716779,97.2389716779
 03/04  08:00:00,19.2741095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,145.139754778,145.139754778
 03/04  09:00:00,20.2857092097,12.7812852571,0.0,0.0,5.48122459637,2.0231993562,110.60567431,110.60567431
 03/04  10:00:00,29.6684914645,12.4671537208,0.0,0.0,13.1549390313,4.04639871239,77.2109697689,77.2109697689
 03/04  11:00:00,29.6676702325,12.4663324888,0.0,0.0,13.1549390313,4.04639871239,58.5133628325,58.5133628325
 03/04  12:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,45.3090747337,45.3090747337
 03/04  13:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,39.7912455913,39.7912455913
 03/04  14:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,35.268540302,35.268540302
 03/04  15:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,34.3471518155,34.3471518155
 03/04  16:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,39.1445139677,39.1445139677
 03/04  17:00:00,8.42034059911,1.92751632464,0.0,0.0,5.48122459637,1.0115996781,35.4926969191,35.4926969191
 03/04  18:00:00,9.9687688436,1.98877790247,0.0,0.0,5.48122459637,1.0115996781,37.0000819911,37.0000819911
 03/04  19:00:00,18.4890789079,3.07325463342,0.0,0.0,5.48122459637,1.0115996781,57.5971939502,57.5971939502
 03/04  20:00:00,17.8668311571,2.45100688262,0.0,0.0,5.48122459637,1.0115996781,45.9142047419,45.9142047419
 03/04  21:00:00,18.8715251032,3.45570082869,0.0,0.0,5.48122459637,1.0115996781,65.0489869784,65.0489869784
 03/04  22:00:00,18.1291716783,2.71334740385,0.0,0.0,5.48122459637,1.0115996781,51.0116872795,51.0116872795
 03/04  23:00:00,19.2930800837,3.87725580924,0.0,0.0,5.48122459637,1.0115996781,73.2727168686,73.2727168686
 03/04  24:00:00,18.4134064441,2.99758216967,0.0,0.0,5.48122459637,1.0115996781,56.539939488,56.539939488
 03/05  01:00:00,19.5247327134,4.10890843897,0.0,0.0,5.48122459637,1.0115996781,77.8576739402,77.8576739402
 03/05  02:00:00,18.5370341034,3.12120982893,0.0,0.0,5.48122459637,1.0115996781,58.988270613,58.988270613
 03/05  03:00:00,19.6793060002,4.26348172574,0.0,0.0,5.48122459637,1.0115996781,80.9270270268,80.9270270268
 03/05  04:00:00,18.6343310887,3.21850681428,0.0,0.0,5.48122459637,1.0115996781,60.9082118504,60.9082118504
 03/05  05:00:00,19.7616131482,4.34578887373,0.0,0.0,5.48122459637,1.0115996781,82.5702806149,82.5702806149
 03/05  06:00:00,18.6986839878,3.28285971335,0.0,0.0,5.48122459637,1.0115996781,62.1766292985,62.1766292985
 03/05  07:00:00,16.8984311178,4.45694017671,0.0,0.0,5.48122459637,1.0115996781,84.7549591011,84.7549591011
 03/05  08:00:00,9.7980449341,3.30522065964,0.0,0.0,5.48122459637,1.0115996781,62.634914561,62.634914561
 03/05  09:00:00,10.799349484,4.30652520956,0.0,0.0,5.48122459637,1.0115996781,81.898986325,81.898986325
 03/05  10:00:00,9.545584264,3.05275998954,0.0,0.0,5.48122459637,1.0115996781,57.8688783516,57.8688783516
 03/05  11:00:00,10.3202444776,3.82742020309,0.0,0.0,5.48122459637,1.0115996781,72.7582842287,72.7582842287
 03/05  12:00:00,9.15908980385,2.66626552938,0.0,0.0,5.48122459637,1.0115996781,50.5597452281,50.5597452281
 03/05  13:00:00,9.8246905017,3.33186622724,0.0,0.0,5.48122459637,1.0115996781,63.3288873775,63.3288873775
 03/05  14:00:00,8.91386484803,2.42104057357,0.0,0.0,5.48122459637,1.0115996781,45.9438965921,45.9438965921
 03/05  15:00:00,9.79298674345,3.30016246899,0.0,0.0,5.48122459637,1.0115996781,62.7574348526,62.7574348526
 03/05  16:00:00,9.01893281526,2.52610854079,0.0,0.0,5.48122459637,1.0115996781,47.9518101175,47.9518101175
 03/05  17:00:00,10.0718677789,3.57904350447,0.0,0.0,5.48122459637,1.0115996781,68.0810457383,68.0810457383
 03/05  18:00:00,10.8328874951,2.85289655393,0.0,0.0,5.48122459637,1.0115996781,54.1338467723,54.1338467723
 03/05  19:00:00,19.4772715039,4.06144722947,0.0,0.0,5.48122459637,1.0115996781,77.2737958114,77.2737958114
 03/05  20:00:00,18.5625243374,3.14670006291,0.0,0.0,5.48122459637,1.0115996781,59.6890010942,59.6890010942
 03/05  21:00:00,19.7461793178,4.33035504331,0.0,0.0,5.48122459637,1.0115996781,82.4038152772,82.4038152772
 03/05  22:00:00,18.7195199241,3.30369564963,0.0,0.0,5.48122459637,1.0115996781,62.6683305033,62.6683305033
 03/05  23:00:00,19.9030285407,4.48720426621,0.0,0.0,5.48122459637,1.0115996781,85.4106495603,85.4106495603
 03/05  24:00:00,19.2223940062,3.80656973176,0.0,0.0,5.48122459637,1.0115996781,67.9763788582,67.9763788582
 03/06  01:00:00,20.5517052576,5.13588098309,0.0,0.0,5.48122459637,1.0115996781,98.6243283723,98.6243283723
 03/06  02:00:00,19.4556779562,4.03985368177,0.0,0.0,5.48122459637,1.0115996781,80.5201552092,80.5201552092
 03/06  03:00:00,20.7298161404,5.31399186597,0.0,0.0,5.48122459637,1.0115996781,107.000289843,107.000289843
 03/06  04:00:00,19.4501803926,4.03435611814,0.0,0.0,5.48122459637,1.0115996781,82.0485790546,82.0485790546
 03/06  05:00:00,20.5917776115,5.17595333702,0.0,0.0,5.48122459637,1.0115996781,102.934694012,102.934694012
 03/06  06:00:00,19.3638187149,3.94799444044,0.0,0.0,5.48122459637,1.0115996781,79.0006925487,79.0006925487
 03/06  07:00:00,25.2227761982,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,127.330780218,127.330780218
 03/06  08:00:00,39.6385294185,12.6556326426,0.0,0.0,21.9248983855,5.05799839049,93.9871405103,93.9871405103
 03/06  09:00:00,58.8780980279,12.4167284286,0.0,0.0,38.3685721746,8.09279742479,78.9213949649,78.9213949649
 03/06  10:00:00,70.901750959,12.4663324888,0.0,0.0,49.3310213673,9.10439710289,67.9825046313,67.9825046313
 03/06  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,62.2983129328,62.2983129328
 03/06  12:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,59.0741618738,59.0741618738
 03/06  13:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,60.0090497673,60.0090497673
 03/06  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,59.0306201907,59.0306201907
 03/06  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,60.5171664619,60.5171664619
 03/06  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,61.9173252765,61.9173252765
 03/06  17:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,65.0479495518,65.0479495518
 03/06  18:00:00,23.7065748164,3.21650231489,0.0,0.0,16.4436737891,4.04639871239,59.4108815233,59.4108815233
 03/06  19:00:00,18.6486594936,3.23283521911,0.0,0.0,5.48122459637,1.0115996781,60.9811697551,60.9811697551
 03/06  20:00:00,20.2294997664,4.81367549189,0.0,0.0,5.48122459637,1.0115996781,89.2082581491,89.2082581491
 03/06  21:00:00,19.42768922,4.0118649455,0.0,0.0,5.48122459637,1.0115996781,79.4804617847,79.4804617847
 03/06  22:00:00,20.6201897708,5.2043654963,0.0,0.0,5.48122459637,1.0115996781,105.600781493,105.600781493
 03/06  23:00:00,19.6371723724,4.22134809798,0.0,0.0,5.48122459637,1.0115996781,91.1094970796,91.1094970796
 03/06  24:00:00,20.8674582396,5.45163396518,0.0,0.0,5.48122459637,1.0115996781,117.711122773,117.711122773
 03/07  01:00:00,19.8865951769,4.47077090246,0.0,0.0,5.48122459637,1.0115996781,104.412282809,104.412282809
 03/07  02:00:00,21.2587123968,5.84288812234,0.0,0.0,5.48122459637,1.0115996781,135.155892585,135.155892585
 03/07  03:00:00,20.1915446524,4.77572037789,0.0,0.0,5.48122459637,1.0115996781,119.48828975,119.48828975
 03/07  04:00:00,21.4680312253,6.0522069508,0.0,0.0,5.48122459637,1.0115996781,144.740759716,144.740759716
 03/07  05:00:00,20.2281505025,4.81232622806,0.0,0.0,5.48122459637,1.0115996781,120.830765113,120.830765113
 03/07  06:00:00,21.3934773013,5.97765302688,0.0,0.0,5.48122459637,1.0115996781,140.218415072,140.218415072
 03/07  07:00:00,25.2227761982,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,164.100314799,164.100314799
 03/07  08:00:00,39.7641820331,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,144.893548136,144.893548136
 03/07  09:00:00,59.2426548565,12.7812852571,0.0,0.0,38.3685721746,8.09279742479,124.820515188,124.820515188
 03/07  10:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,108.726188677,108.726188677
 03/07  11:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,103.20719182,103.20719182
 03/07  12:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,98.4141095453,98.4141095453
 03/07  13:00:00,64.7238794528,12.7812852571,0.0,0.0,43.8497967709,8.09279742479,91.6620576068,91.6620576068
 03/07  14:00:00,70.8397458837,12.4043274135,0.0,0.0,49.3310213673,9.10439710289,79.2663031014,79.2663031014
 03/07  15:00:00,70.8397458837,12.4043274135,0.0,0.0,49.3310213673,9.10439710289,77.7402886527,77.7402886527
 03/07  16:00:00,70.8521468988,12.4167284286,0.0,0.0,49.3310213673,9.10439710289,84.6746308412,84.6746308412
 03/07  17:00:00,70.9653984982,12.5299800281,0.0,0.0,49.3310213673,9.10439710289,94.9284205476,94.9284205476
 03/07  18:00:00,25.3436891853,4.85361668383,0.0,0.0,16.4436737891,4.04639871239,106.921125094,106.921125094
 03/07  19:00:00,20.3044026965,4.88857842207,0.0,0.0,5.48122459637,1.0115996781,129.263249393,129.263249393
 03/07  20:00:00,22.143181439,6.72735716455,0.0,0.0,5.48122459637,1.0115996781,176.369274409,176.369274409
 03/07  21:00:00,21.0901404743,5.67431619988,0.0,0.0,5.48122459637,1.0115996781,167.001422475,167.001422475
 03/07  22:00:00,22.7965873684,7.38076309397,0.0,0.0,5.48122459637,1.0115996781,206.018741667,206.018741667
 03/07  23:00:00,21.4862905935,6.07046631905,0.0,0.0,5.48122459637,1.0115996781,187.401028724,187.401028724
 03/07  24:00:00,23.1770133496,7.76118907514,0.0,0.0,5.48122459637,1.0115996781,224.129569977,224.129569977
 03/08  01:00:00,21.7625717658,6.34674749134,0.0,0.0,5.48122459637,1.0115996781,202.130252442,202.130252442
 03/08  02:00:00,23.4412515048,8.02542723029,0.0,0.0,5.48122459637,1.0115996781,236.517549068,236.517549068
 03/08  03:00:00,21.9534067092,6.53758243471,0.0,0.0,5.48122459637,1.0115996781,212.137367876,212.137367876
 03/08  04:00:00,23.6897952616,8.27397098718,0.0,0.0,5.48122459637,1.0115996781,249.371721257,249.371721257
 03/08  05:00:00,22.1476009761,6.73177670163,0.0,0.0,5.48122459637,1.0115996781,223.397254419,223.397254419
 03/08  06:00:00,23.8802553621,8.46443108759,0.0,0.0,5.48122459637,1.0115996781,259.993740447,259.993740447
 03/08  07:00:00,25.2227761982,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,306.650528106,306.650528106
 03/08  08:00:00,39.7641820331,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,279.765382131,279.765382131
 03/08  09:00:00,59.2426548565,12.7812852571,0.0,0.0,38.3685721746,8.09279742479,239.116722109,239.116722109
 03/08  10:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,194.7480364,194.7480364
 03/08  11:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,156.358271361,156.358271361
 03/08  12:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,126.572948115,126.572948115
 03/08  13:00:00,64.7238794528,12.7812852571,0.0,0.0,43.8497967709,8.09279742479,107.134753916,107.134753916
 03/08  14:00:00,71.0910511128,12.6556326426,0.0,0.0,49.3310213673,9.10439710289,86.2403413086,86.2403413086
 03/08  15:00:00,70.8397458837,12.4043274135,0.0,0.0,49.3310213673,9.10439710289,80.5726049741,80.5726049741
 03/08  16:00:00,70.8397458837,12.4043274135,0.0,0.0,49.3310213673,9.10439710289,80.9542216809,80.9542216809
 03/08  17:00:00,70.8397458837,12.4043274135,0.0,0.0,49.3310213673,9.10439710289,87.7440900825,87.7440900825
 03/08  18:00:00,25.1512676421,4.66119514056,0.0,0.0,16.4436737891,4.04639871239,98.7512317347,98.7512317347
 03/08  19:00:00,20.2337957863,4.81797151184,0.0,0.0,5.48122459637,1.0115996781,126.562546418,126.562546418
 03/08  20:00:00,22.1250211703,6.70919689588,0.0,0.0,5.48122459637,1.0115996781,178.027082951,178.027082951
 03/08  21:00:00,21.1165443472,5.70072007276,0.0,0.0,5.48122459637,1.0115996781,171.642141252,171.642141252
 03/08  22:00:00,22.9187979101,7.50297363568,0.0,0.0,5.48122459637,1.0115996781,215.986280092,215.986280092
 03/08  23:00:00,21.7265062251,6.31068195067,0.0,0.0,5.48122459637,1.0115996781,205.697945871,205.697945871
 03/08  24:00:00,23.590934088,8.1751098135,0.0,0.0,5.48122459637,1.0115996781,250.779397691,250.779397691
 03/09  01:00:00,22.1938497589,6.77802548447,0.0,0.0,5.48122459637,1.0115996781,230.702868991,230.702868991
 03/09  02:00:00,24.030909295,8.61508502056,0.0,0.0,5.48122459637,1.0115996781,272.452166585,272.452166585
 03/09  03:00:00,22.5438041799,7.12797990544,0.0,0.0,5.48122459637,1.0115996781,251.205389089,251.205389089
 03/09  04:00:00,24.3175199131,8.90169563864,0.0,0.0,5.48122459637,1.0115996781,286.131714091,286.131714091
 03/09  05:00:00,22.6144776403,7.1986533658,0.0,0.0,5.48122459637,1.0115996781,254.414230995,254.414230995
 03/09  06:00:00,24.3915825312,8.97575825677,0.0,0.0,5.48122459637,1.0115996781,290.369681611,290.369681611
 03/09  07:00:00,25.2227761982,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,325.854005728,325.854005728
 03/09  08:00:00,39.7641820331,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,273.902468975,273.902468975
 03/09  09:00:00,59.2426548565,12.7812852571,0.0,0.0,38.3685721746,8.09279742479,213.965197787,213.965197787
 03/09  10:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,168.55000431,168.55000431
 03/09  11:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,133.298448201,133.298448201
 03/09  12:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,105.198159657,105.198159657
 03/09  13:00:00,64.7238794528,12.7812852571,0.0,0.0,43.8497967709,8.09279742479,89.3127922199,89.3127922199
 03/09  14:00:00,70.8397458837,12.4043274135,0.0,0.0,49.3310213673,9.10439710289,73.6508199663,73.6508199663
 03/09  15:00:00,70.8645479138,12.4291294437,0.0,0.0,49.3310213673,9.10439710289,69.6528841575,69.6528841575
 03/09  16:00:00,70.8769489289,12.4415304587,0.0,0.0,49.3310213673,9.10439710289,67.1059686551,67.1059686551
 03/09  17:00:00,70.889349944,12.4539314738,0.0,0.0,49.3310213673,9.10439710289,67.8271030815,67.8271030815
 03/09  18:00:00,23.8376997067,3.34762720522,0.0,0.0,16.4436737891,4.04639871239,61.7989219175,61.7989219175
 03/09  19:00:00,19.004441211,3.58861693655,0.0,0.0,5.48122459637,1.0115996781,67.5057140815,67.5057140815
 03/09  20:00:00,20.5381032121,5.12227893764,0.0,0.0,5.48122459637,1.0115996781,102.240276152,102.240276152
 03/09  21:00:00,19.4944513445,4.07862707006,0.0,0.0,5.48122459637,1.0115996781,86.514436964,86.514436964
 03/09  22:00:00,20.7650086707,5.34918439627,0.0,0.0,5.48122459637,1.0115996781,112.057022848,112.057022848
 03/09  23:00:00,19.5774710877,4.16164681326,0.0,0.0,5.48122459637,1.0115996781,89.9340765397,89.9340765397
 03/09  24:00:00,20.7897363604,5.37391208596,0.0,0.0,5.48122459637,1.0115996781,112.597681707,112.597681707
 03/10  01:00:00,19.5105321887,4.09470791427,0.0,0.0,5.48122459637,1.0115996781,86.6654607113,86.6654607113
 03/10  02:00:00,20.6007789128,5.1849546383,0.0,0.0,5.48122459637,1.0115996781,104.182327097,104.182327097
 03/10  03:00:00,19.3610090045,3.94518473009,0.0,0.0,5.48122459637,1.0115996781,78.9936158463,78.9936158463
 03/10  04:00:00,20.5208800085,5.10505573406,0.0,0.0,5.48122459637,1.0115996781,100.711676407,100.711676407
 03/10  05:00:00,19.3544119111,3.9385876366,0.0,0.0,5.48122459637,1.0115996781,78.3567101203,78.3567101203
 03/10  06:00:00,20.4915669454,5.07574267092,0.0,0.0,5.48122459637,1.0115996781,99.2814258482,99.2814258482
 03/10  07:00:00,23.7356095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,112.951862903,112.951862903
 03/10  08:00:00,39.4500504968,12.4671537208,0.0,0.0,21.9248983855,5.05799839049,87.1228324818,87.1228324818
 03/10  09:00:00,58.9153010731,12.4539314738,0.0,0.0,38.3685721746,8.09279742479,67.3961810743,67.3961810743
 03/10  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,51.0546951257,51.0546951257
 03/10  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,39.583348053,39.583348053
 03/10  12:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,27.4196091107,27.4196091107
 03/10  13:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,21.832809461,21.832809461
 03/10  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,16.4838707462,16.4838707462
 03/10  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,14.2997841508,14.2997841508
 03/10  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,13.2434256294,13.2434256294
 03/10  17:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,16.2182152794,16.2182152794
 03/10  18:00:00,21.8245611672,1.33448866571,0.0,0.0,16.4436737891,4.04639871239,24.4536923153,24.4536923153
 03/10  19:00:00,16.9988685163,1.58304424185,0.0,0.0,5.48122459637,1.0115996781,29.4164429681,29.4164429681
 03/10  20:00:00,17.8854182329,2.46959395844,0.0,0.0,5.48122459637,1.0115996781,46.1886086906,46.1886086906
 03/10  21:00:00,17.3867292613,1.97090498685,0.0,0.0,5.48122459637,1.0115996781,37.0195186804,37.0195186804
 03/10  22:00:00,18.2086630957,2.79283882126,0.0,0.0,5.48122459637,1.0115996781,52.4727245611,52.4727245611
 03/10  23:00:00,17.6319151432,2.21609086872,0.0,0.0,5.48122459637,1.0115996781,41.7698256588,41.7698256588
 03/10  24:00:00,18.4935532705,3.07772899604,0.0,0.0,5.48122459637,1.0115996781,58.0077596762,58.0077596762
 03/11  01:00:00,17.7823857738,2.36656149929,0.0,0.0,5.48122459637,1.0115996781,44.7119454859,44.7119454859
 03/11  02:00:00,18.6574707223,3.24164644782,0.0,0.0,5.48122459637,1.0115996781,61.2336342461,61.2336342461
 03/11  03:00:00,17.9000334224,2.48420914791,0.0,0.0,5.48122459637,1.0115996781,47.0177779566,47.0177779566
 03/11  04:00:00,18.7748902714,3.35906599694,0.0,0.0,5.48122459637,1.0115996781,63.5503716287,63.5503716287
 03/11  05:00:00,17.9658508367,2.55002656223,0.0,0.0,5.48122459637,1.0115996781,48.3143848034,48.3143848034
 03/11  06:00:00,18.8591260635,3.443301789,0.0,0.0,5.48122459637,1.0115996781,65.2083957776,65.2083957776
 03/11  07:00:00,13.5821809079,2.62785663344,0.0,0.0,5.48122459637,1.0115996781,49.8227226863,49.8227226863
 03/11  08:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,83.9967669145,83.9967669145
 03/11  09:00:00,19.9831574565,12.4787335039,0.0,0.0,5.48122459637,2.0231993562,63.8141484171,63.8141484171
 03/11  10:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,46.7264624385,46.7264624385
 03/11  11:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,31.8435967152,31.8435967152
 03/11  12:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,19.4267934594,19.4267934594
 03/11  13:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,12.5653781346,12.5653781346
 03/11  14:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,9.68838502102,9.68838502102
 03/11  15:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,9.10710911096,9.10710911096
 03/11  16:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,8.84001838113,8.84001838113
 03/11  17:00:00,6.84381660182,0.350992327358,0.0,0.0,5.48122459637,1.0115996781,6.4950182039,6.4950182039
 03/11  18:00:00,7.17289558467,0.680071310203,0.0,0.0,5.48122459637,1.0115996781,12.6126774428,12.6126774428
 03/11  19:00:00,16.5082270548,1.09240278029,0.0,0.0,5.48122459637,1.0115996781,20.2322607344,20.2322607344
 03/11  20:00:00,16.8010750081,1.38525073367,0.0,0.0,5.48122459637,1.0115996781,25.9728621348,25.9728621348
 03/11  21:00:00,17.1589982204,1.74317394592,0.0,0.0,5.48122459637,1.0115996781,32.7817036093,32.7817036093
 03/11  22:00:00,17.1483234155,1.73249914101,0.0,0.0,5.48122459637,1.0115996781,32.6567486903,32.6567486903
 03/11  23:00:00,17.3850409481,1.96921667366,0.0,0.0,5.48122459637,1.0115996781,37.1825084396,37.1825084396
 03/11  24:00:00,17.2709768281,1.85515255359,0.0,0.0,5.48122459637,1.0115996781,35.0772576108,35.0772576108
 03/12  01:00:00,17.5116816793,2.09585740484,0.0,0.0,5.48122459637,1.0115996781,39.6697525518,39.6697525518
 03/12  02:00:00,17.4315197635,2.01569548906,0.0,0.0,5.48122459637,1.0115996781,38.1774452564,38.1774452564
 03/12  03:00:00,17.7046121647,2.2887878902,0.0,0.0,5.48122459637,1.0115996781,43.3781778358,43.3781778358
 03/12  04:00:00,17.5604418595,2.14461758506,0.0,0.0,5.48122459637,1.0115996781,40.669514466,40.669514466
 03/12  05:00:00,17.8134069184,2.39758264397,0.0,0.0,5.48122459637,1.0115996781,45.4714414389,45.4714414389
 03/12  06:00:00,17.6663770141,2.25055273968,0.0,0.0,5.48122459637,1.0115996781,42.7146402542,42.7146402542
 03/12  07:00:00,13.4771046122,2.52278033772,0.0,0.0,5.48122459637,1.0115996781,47.8815989037,47.8815989037
 03/12  08:00:00,8.7209172023,2.22809292784,0.0,0.0,5.48122459637,1.0115996781,42.2708306088,42.2708306088
 03/12  09:00:00,8.55885968201,2.06603540754,0.0,0.0,5.48122459637,1.0115996781,39.1649590333,39.1649590333
 03/12  10:00:00,7.84465132675,1.35182705228,0.0,0.0,5.48122459637,1.0115996781,25.5607223427,25.5607223427
 03/12  11:00:00,7.55515954691,1.06233527244,0.0,0.0,5.48122459637,1.0115996781,20.2579316399,20.2579316399
 03/12  12:00:00,7.27525691369,0.782432639224,0.0,0.0,5.48122459637,1.0115996781,15.0366934713,15.0366934713
 03/12  13:00:00,7.18997244576,0.697148171299,0.0,0.0,5.48122459637,1.0115996781,13.5105471255,13.5105471255
 03/12  14:00:00,6.93655133069,0.443727056227,0.0,0.0,5.48122459637,1.0115996781,8.6425890866,8.6425890866
 03/12  15:00:00,6.95369629303,0.460872018566,0.0,0.0,5.48122459637,1.0115996781,9.10107050911,9.10107050911
 03/12  16:00:00,6.86094526159,0.368120987127,0.0,0.0,5.48122459637,1.0115996781,7.24070683652,7.24070683652
 03/12  17:00:00,6.88551259736,0.392688322896,0.0,0.0,5.48122459637,1.0115996781,7.84737047535,7.84737047535
 03/12  18:00:00,7.24601072793,0.753186453468,0.0,0.0,5.48122459637,1.0115996781,14.4964551912,14.4964551912
 03/12  19:00:00,16.2715842517,0.855759977224,0.0,0.0,5.48122459637,1.0115996781,16.5402275576,16.5402275576
 03/12  20:00:00,16.330424863,0.91460058851,0.0,0.0,5.48122459637,1.0115996781,17.5690488948,17.5690488948
 03/12  21:00:00,16.555901314,1.14007703955,0.0,0.0,5.48122459637,1.0115996781,21.888564807,21.888564807
 03/12  22:00:00,16.4913145747,1.07549030022,0.0,0.0,5.48122459637,1.0115996781,20.565320458,20.565320458
 03/12  23:00:00,16.6022766247,1.18645235026,0.0,0.0,5.48122459637,1.0115996781,22.7700385181,22.7700385181
 03/12  24:00:00,16.5264221083,1.11059783387,0.0,0.0,5.48122459637,1.0115996781,21.2151721625,21.2151721625
 03/13  01:00:00,16.6676265978,1.25180232331,0.0,0.0,5.48122459637,1.0115996781,24.009560814,24.009560814
 03/13  02:00:00,16.6987964019,1.28297212742,0.0,0.0,5.48122459637,1.0115996781,24.4967318151,24.4967318151
 03/13  03:00:00,16.9065493175,1.49072504306,0.0,0.0,5.48122459637,1.0115996781,28.548293454,28.548293454
 03/13  04:00:00,16.8364204256,1.42059615109,0.0,0.0,5.48122459637,1.0115996781,27.1254474676,27.1254474676
 03/13  05:00:00,17.0180686526,1.60224437816,0.0,0.0,5.48122459637,1.0115996781,30.6767402069,30.6767402069
 03/13  06:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,39.0230042357,39.0230042357
 03/13  07:00:00,43.9231302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,28.4984420123,28.4984420123
 03/13  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,19.9482206437,19.9482206437
 03/13  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,11.3238693283,11.3238693283
 03/13  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,9.12702297059,9.12702297059
 03/13  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,7.95402325445,7.95402325445
 03/13  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,7.46645463468,7.46645463468
 03/13  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,6.20823276103,6.20823276103
 03/13  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,5.62886131286,5.62886131286
 03/13  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,5.2693691738,5.2693691738
 03/13  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,5.22758168922,5.22758168922
 03/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/13  19:00:00,15.7437508142,0.327926539745,0.0,0.0,5.48122459637,1.0115996781,6.09014245639,6.09014245639
 03/13  20:00:00,16.0820914989,0.666267224457,0.0,0.0,5.48122459637,1.0115996781,12.4295232861,12.4295232861
 03/13  21:00:00,16.3397466304,0.923922355931,0.0,0.0,5.48122459637,1.0115996781,17.2597957215,17.2597957215
 03/13  22:00:00,16.4320652701,1.0162409956,0.0,0.0,5.48122459637,1.0115996781,19.3266179729,19.3266179729
 03/13  23:00:00,16.5895539213,1.17372964683,0.0,0.0,5.48122459637,1.0115996781,22.0696498821,22.0696498821
 03/13  24:00:00,16.6603122101,1.24448793564,0.0,0.0,5.48122459637,1.0115996781,23.7372573177,23.7372573177
 03/14  01:00:00,16.8235270979,1.40770282346,0.0,0.0,5.48122459637,1.0115996781,26.5391932723,26.5391932723
 03/14  02:00:00,16.8455195291,1.4296952546,0.0,0.0,5.48122459637,1.0115996781,27.3509864183,27.3509864183
 03/14  03:00:00,16.9479321912,1.53210791671,0.0,0.0,5.48122459637,1.0115996781,28.9218431668,28.9218431668
 03/14  04:00:00,16.922817312,1.50699303753,0.0,0.0,5.48122459637,1.0115996781,28.8751620604,28.8751620604
 03/14  05:00:00,17.149639867,1.73381559251,0.0,0.0,5.48122459637,1.0115996781,32.7669727423,32.7669727423
 03/14  06:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,47.569776483,47.569776483
 03/14  07:00:00,43.9231302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,39.9104891815,39.9104891815
 03/14  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,32.1291655163,32.1291655163
 03/14  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,23.5252634647,23.5252634647
 03/14  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,16.7302364131,16.7302364131
 03/14  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,10.6590185853,10.6590185853
 03/14  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,9.22832746466,9.22832746466
 03/14  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,8.19377802226,8.19377802226
 03/14  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,7.73683963468,7.73683963468
 03/14  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,7.53502763095,7.53502763095
 03/14  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,7.87073077555,7.87073077555
 03/14  17:00:00,21.0415289324,0.55145643095,0.0,0.0,16.4436737891,4.04639871239,10.2404868668,10.2404868668
 03/14  18:00:00,7.46361891818,0.970794643714,0.0,0.0,5.48122459637,1.0115996781,17.8335257741,17.8335257741
 03/14  19:00:00,15.1307469875,1.20208937971,0.0,0.0,5.48122459637,1.0115996781,22.5662795608,22.5662795608
 03/14  20:00:00,16.9474862827,1.53166200823,0.0,0.0,5.48122459637,1.0115996781,28.6213127926,28.6213127926
 03/14  21:00:00,17.1099792868,1.69415501233,0.0,0.0,5.48122459637,1.0115996781,32.1450703143,32.1450703143
 03/14  22:00:00,17.4405285713,2.02470429681,0.0,0.0,5.48122459637,1.0115996781,37.9818327639,37.9818327639
 03/14  23:00:00,17.5847097087,2.16888543428,0.0,0.0,5.48122459637,1.0115996781,41.3557648781,41.3557648781
 03/14  24:00:00,18.0044961019,2.58867182745,0.0,0.0,5.48122459637,1.0115996781,48.6562285659,48.6562285659
 03/15  01:00:00,18.0816934614,2.6658691869,0.0,0.0,5.48122459637,1.0115996781,50.9454210558,50.9454210558
 03/15  02:00:00,18.418374269,3.00254999451,0.0,0.0,5.48122459637,1.0115996781,56.4802094158,56.4802094158
 03/15  03:00:00,18.4162471986,3.00042292415,0.0,0.0,5.48122459637,1.0115996781,57.4328058848,57.4328058848
 03/15  04:00:00,18.7304895956,3.31466532117,0.0,0.0,5.48122459637,1.0115996781,62.375485397,62.375485397
 03/15  05:00:00,18.6353026346,3.21947836011,0.0,0.0,5.48122459637,1.0115996781,61.6830775668,61.6830775668
 03/15  06:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,89.3255352451,89.3255352451
 03/15  07:00:00,43.9231302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,77.1940723956,77.1940723956
 03/15  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,63.5223349531,63.5223349531
