Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/15  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,40.7969712072,40.7969712072
 03/15  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,18.450557597,18.450557597
 03/15  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,6.75647658897,6.75647658897
 03/15  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,4.98445886675,4.98445886675
 03/15  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,3.09912877733,3.09912877733
 03/15  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,1.43902609714,1.43902609714
 03/15  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.370705483816,0.370705483816
 03/15  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.58141107271,0.58141107271
 03/15  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/15  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/15  20:00:00,15.6480429405,0.232218665988,0.0,0.0,5.48122459637,1.0115996781,4.33385502622,4.33385502622
 03/15  21:00:00,16.1476637391,0.731839464657,0.0,0.0,5.48122459637,1.0115996781,13.487945142,13.487945142
 03/15  22:00:00,16.5935623571,1.17773808263,0.0,0.0,5.48122459637,1.0115996781,22.2796223221,22.2796223221
 03/15  23:00:00,17.0917417906,1.6759175161,0.0,0.0,5.48122459637,1.0115996781,31.4210582224,31.4210582224
 03/15  24:00:00,17.3197149304,1.90389065594,0.0,0.0,5.48122459637,1.0115996781,36.2552380579,36.2552380579
 03/16  01:00:00,17.6401722925,2.22434801808,0.0,0.0,5.48122459637,1.0115996781,41.7904924655,41.7904924655
 03/16  02:00:00,17.7270289649,2.31120469041,0.0,0.0,5.48122459637,1.0115996781,44.1248945692,44.1248945692
 03/16  03:00:00,18.0606687048,2.64484443035,0.0,0.0,5.48122459637,1.0115996781,49.7289414127,49.7289414127
 03/16  04:00:00,18.1251892536,2.70936497913,0.0,0.0,5.48122459637,1.0115996781,51.808014992,51.808014992
 03/16  05:00:00,18.5228446854,3.10702041096,0.0,0.0,5.48122459637,1.0115996781,58.4482990376,58.4482990376
 03/16  06:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,81.3662855513,81.3662855513
 03/16  07:00:00,42.4359636132,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,71.5546032194,71.5546032194
 03/16  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,56.2815833852,56.2815833852
 03/16  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,30.6638325331,30.6638325331
 03/16  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,10.1043988434,10.1043988434
 03/16  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,5.40509584823,5.40509584823
 03/16  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,3.83071850951,3.83071850951
 03/16  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,2.15670763141,2.15670763141
 03/16  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.497390702502,0.497390702502
 03/16  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/16  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/16  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/16  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/16  21:00:00,15.8310407626,0.415216488166,0.0,0.0,5.48122459637,1.0115996781,7.67313671185,7.67313671185
 03/16  22:00:00,16.4267062354,1.01088196094,0.0,0.0,5.48122459637,1.0115996781,18.7689530586,18.7689530586
 03/16  23:00:00,16.2983170365,0.882492762016,0.0,0.0,5.48122459637,1.0115996781,16.5834801916,16.5834801916
 03/16  24:00:00,16.7675231019,1.35169882748,0.0,0.0,5.48122459637,1.0115996781,25.3037917806,25.3037917806
 03/17  01:00:00,16.5031200842,1.0872958097,0.0,0.0,5.48122459637,1.0115996781,20.6272806299,20.6272806299
 03/17  02:00:00,16.9118348436,1.49601056917,0.0,0.0,5.48122459637,1.0115996781,28.0925544155,28.0925544155
 03/17  03:00:00,16.7140469328,1.29822265838,0.0,0.0,5.48122459637,1.0115996781,24.7619591645,24.7619591645
 03/17  04:00:00,17.3197271086,1.90390283415,0.0,0.0,5.48122459637,1.0115996781,35.8761128231,35.8761128231
 03/17  05:00:00,17.0707872554,1.65496298093,0.0,0.0,5.48122459637,1.0115996781,31.6404559458,31.6404559458
 03/17  06:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,61.3133932304,61.3133932304
 03/17  07:00:00,42.4359636132,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,51.4439697153,51.4439697153
 03/17  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,42.6941570644,42.6941570644
 03/17  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,29.6171962504,29.6171962504
 03/17  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,15.7578085507,15.7578085507
 03/17  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,6.90962096013,6.90962096013
 03/17  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,5.74355116926,5.74355116926
 03/17  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,3.97839907684,3.97839907684
 03/17  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,2.55353005182,2.55353005182
 03/17  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,1.59218491423,1.59218491423
 03/17  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,1.49182818654,1.49182818654
 03/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/17  19:00:00,14.38577259,0.45711498222,0.0,0.0,5.48122459637,1.0115996781,8.41321733751,8.41321733751
 03/17  20:00:00,16.5387847992,1.12296052478,0.0,0.0,5.48122459637,1.0115996781,20.6790305711,20.6790305711
 03/17  21:00:00,16.6513466094,1.23552233492,0.0,0.0,5.48122459637,1.0115996781,23.1669900403,23.1669900403
 03/17  22:00:00,17.4456667786,2.02984250414,0.0,0.0,5.48122459637,1.0115996781,37.9108403727,37.9108403727
 03/17  23:00:00,17.248356252,1.83253197751,0.0,0.0,5.48122459637,1.0115996781,34.6878316312,34.6878316312
 03/17  24:00:00,18.1197260356,2.70390176116,0.0,0.0,5.48122459637,1.0115996781,50.7250647176,50.7250647176
 03/18  01:00:00,17.6557969153,2.23997264088,0.0,0.0,5.48122459637,1.0115996781,42.5673515389,42.5673515389
 03/18  02:00:00,18.4901321112,3.07430783675,0.0,0.0,5.48122459637,1.0115996781,57.7961108392,57.7961108392
 03/18  03:00:00,17.8807862151,2.46496194069,0.0,0.0,5.48122459637,1.0115996781,46.9521625652,46.9521625652
 03/18  04:00:00,18.6569821032,3.24115782878,0.0,0.0,5.48122459637,1.0115996781,61.023656951,61.023656951
 03/18  05:00:00,17.936767144,2.52094286949,0.0,0.0,5.48122459637,1.0115996781,48.0930628814,48.0930628814
 03/18  06:00:00,18.7053641326,3.2895398581,0.0,0.0,5.48122459637,1.0115996781,61.9930161658,61.9930161658
 03/18  07:00:00,21.9458911117,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,75.1273447087,75.1273447087
 03/18  08:00:00,19.9831574565,12.4787335039,0.0,0.0,5.48122459637,2.0231993562,66.9821418603,66.9821418603
 03/18  09:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,58.7558819936,58.7558819936
 03/18  10:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,54.3204459565,54.3204459565
 03/18  11:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,50.9585434111,50.9585434111
 03/18  12:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,51.4710299441,51.4710299441
 03/18  13:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,48.7683319697,48.7683319697
 03/18  14:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,45.0037297151,45.0037297151
 03/18  15:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,44.4175742408,44.4175742408
 03/18  16:00:00,8.383294695,1.89047042053,0.0,0.0,5.48122459637,1.0115996781,34.9825252171,34.9825252171
 03/18  17:00:00,8.29089758827,1.7980733138,0.0,0.0,5.48122459637,1.0115996781,33.62058693,33.62058693
 03/18  18:00:00,9.2082782805,2.71545400603,0.0,0.0,5.48122459637,1.0115996781,51.1381911177,51.1381911177
 03/18  19:00:00,16.1526679737,2.22401036592,0.0,0.0,5.48122459637,1.0115996781,41.8622220539,41.8622220539
 03/18  20:00:00,18.668325929,3.25250165452,0.0,0.0,5.48122459637,1.0115996781,61.4811305427,61.4811305427
 03/18  21:00:00,17.9363199281,2.52049565365,0.0,0.0,5.48122459637,1.0115996781,47.5643565534,47.5643565534
 03/18  22:00:00,18.8994928305,3.48366855604,0.0,0.0,5.48122459637,1.0115996781,65.9839684818,65.9839684818
 03/18  23:00:00,18.0499688328,2.63414455837,0.0,0.0,5.48122459637,1.0115996781,49.7883505592,49.7883505592
 03/18  24:00:00,18.9994667743,3.58364249985,0.0,0.0,5.48122459637,1.0115996781,67.9633169748,67.9633169748
 03/19  01:00:00,18.1220346508,2.70621037634,0.0,0.0,5.48122459637,1.0115996781,51.2132250062,51.2132250062
 03/19  02:00:00,19.1200067308,3.70418245629,0.0,0.0,5.48122459637,1.0115996781,70.3269719461,70.3269719461
 03/19  03:00:00,18.1992075389,2.7833832644,0.0,0.0,5.48122459637,1.0115996781,52.7189975561,52.7189975561
 03/19  04:00:00,19.1830973417,3.76727306722,0.0,0.0,5.48122459637,1.0115996781,71.5688737194,71.5688737194
 03/19  05:00:00,18.2415534494,2.82572917498,0.0,0.0,5.48122459637,1.0115996781,53.5480623704,53.5480623704
 03/19  06:00:00,19.2056957076,3.78987143318,0.0,0.0,5.48122459637,1.0115996781,72.0213637722,72.0213637722
 03/19  07:00:00,12.2695283036,2.80237069585,0.0,0.0,5.48122459637,1.0115996781,53.1196321396,53.1196321396
 03/19  08:00:00,10.1361222397,3.64329796519,0.0,0.0,5.48122459637,1.0115996781,69.2202894948,69.2202894948
 03/19  09:00:00,9.07472995095,2.58190567649,0.0,0.0,5.48122459637,1.0115996781,48.9617257508,48.9617257508
 03/19  10:00:00,9.7441902672,3.25136599274,0.0,0.0,5.48122459637,1.0115996781,61.8100563426,61.8100563426
 03/19  11:00:00,8.70796875863,2.21514448417,0.0,0.0,5.48122459637,1.0115996781,42.0664855403,42.0664855403
 03/19  12:00:00,9.22678812849,2.73396385403,0.0,0.0,5.48122459637,1.0115996781,52.055871535,52.055871535
 03/19  13:00:00,8.36507778524,1.87225351077,0.0,0.0,5.48122459637,1.0115996781,35.6276222347,35.6276222347
 03/19  14:00:00,8.8550625421,2.36223826763,0.0,0.0,5.48122459637,1.0115996781,45.0047803758,45.0047803758
 03/19  15:00:00,8.0216644223,1.52884014784,0.0,0.0,5.48122459637,1.0115996781,28.9924863208,28.9924863208
 03/19  16:00:00,8.2191081323,1.72628385784,0.0,0.0,5.48122459637,1.0115996781,32.8214174689,32.8214174689
 03/19  17:00:00,7.64477741341,1.15195313895,0.0,0.0,5.48122459637,1.0115996781,21.8719252712,21.8719252712
 03/19  18:00:00,8.18424946907,1.69142519461,0.0,0.0,5.48122459637,1.0115996781,32.2537528789,32.2537528789
 03/19  19:00:00,15.421963035,1.4933054272,0.0,0.0,5.48122459637,1.0115996781,28.4491808297,28.4491808297
 03/19  20:00:00,17.6896535789,2.27382930447,0.0,0.0,5.48122459637,1.0115996781,43.3215857202,43.3215857202
 03/19  21:00:00,17.1962635126,1.78043923809,0.0,0.0,5.48122459637,1.0115996781,33.8751209645,33.8751209645
 03/19  22:00:00,17.902799325,2.4869750505,0.0,0.0,5.48122459637,1.0115996781,47.3811958702,47.3811958702
 03/19  23:00:00,17.3033822556,1.88755798115,0.0,0.0,5.48122459637,1.0115996781,35.9121352912,35.9121352912
 03/19  24:00:00,18.0310565091,2.61523223463,0.0,0.0,5.48122459637,1.0115996781,49.8337497134,49.8337497134
 03/20  01:00:00,17.3766610016,1.96083672712,0.0,0.0,5.48122459637,1.0115996781,37.3115620293,37.3115620293
 03/20  02:00:00,18.0810737666,2.66524949218,0.0,0.0,5.48122459637,1.0115996781,50.8028651915,50.8028651915
 03/20  03:00:00,17.4000991429,1.98427486845,0.0,0.0,5.48122459637,1.0115996781,37.7676100679,37.7676100679
 03/20  04:00:00,18.1287158809,2.71289160646,0.0,0.0,5.48122459637,1.0115996781,51.7214375988,51.7214375988
 03/20  05:00:00,17.4794266381,2.06360236366,0.0,0.0,5.48122459637,1.0115996781,39.2773643731,39.2773643731
 03/20  06:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,68.4883368843,68.4883368843
 03/20  07:00:00,42.4359636132,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,51.7762892022,51.7762892022
 03/20  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,44.0940158316,44.0940158316
 03/20  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,38.9891049917,38.9891049917
 03/20  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,36.9529242799,36.9529242799
 03/20  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,36.2000033437,36.2000033437
 03/20  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,37.7711008883,37.7711008883
 03/20  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,36.4547756843,36.4547756843
 03/20  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,36.9341987776,36.9341987776
 03/20  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,37.670192659,37.670192659
 03/20  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,37.3497169353,37.3497169353
 03/20  17:00:00,22.3902736848,1.9002011833,0.0,0.0,16.4436737891,4.04639871239,34.8710551311,34.8710551311
 03/20  18:00:00,8.44831618546,1.955491911,0.0,0.0,5.48122459637,1.0115996781,36.6913929067,36.6913929067
 03/20  19:00:00,16.7856432799,2.85698567212,0.0,0.0,5.48122459637,1.0115996781,53.3879180385,53.3879180385
 03/20  20:00:00,17.8038347091,2.38801043466,0.0,0.0,5.48122459637,1.0115996781,45.2139112631,45.2139112631
 03/20  21:00:00,18.7056180931,3.28979381868,0.0,0.0,5.48122459637,1.0115996781,61.7110499584,61.7110499584
 03/20  22:00:00,18.0374775081,2.62165323367,0.0,0.0,5.48122459637,1.0115996781,49.8091732643,49.8091732643
 03/20  23:00:00,18.8735804629,3.45775618842,0.0,0.0,5.48122459637,1.0115996781,64.9931311583,64.9931311583
 03/20  24:00:00,18.1360575032,2.72023322874,0.0,0.0,5.48122459637,1.0115996781,51.7954566817,51.7954566817
 03/21  01:00:00,18.9794945322,3.56367025771,0.0,0.0,5.48122459637,1.0115996781,67.0752155073,67.0752155073
 03/21  02:00:00,18.2046714168,2.78884714231,0.0,0.0,5.48122459637,1.0115996781,53.1782923269,53.1782923269
 03/21  03:00:00,19.085538124,3.66971384949,0.0,0.0,5.48122459637,1.0115996781,69.1421031859,69.1421031859
 03/21  04:00:00,18.3196185844,2.90379430998,0.0,0.0,5.48122459637,1.0115996781,55.4401777699,55.4401777699
 03/21  05:00:00,19.2628188236,3.84699454914,0.0,0.0,5.48122459637,1.0115996781,72.5554524391,72.5554524391
 03/21  06:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,89.1058422781,89.1058422781
 03/21  07:00:00,40.9487969465,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,77.3690913893,77.3690913893
 03/21  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,63.8055736814,63.8055736814
 03/21  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,47.3707249279,47.3707249279
 03/21  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,32.7106711043,32.7106711043
 03/21  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,20.5690342114,20.5690342114
 03/21  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,13.8701878895,13.8701878895
 03/21  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,7.598702551,7.598702551
 03/21  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,5.87639369477,5.87639369477
 03/21  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,4.92352340088,4.92352340088
 03/21  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,4.93047012855,4.93047012855
 03/21  17:00:00,20.7804779215,0.290405420033,0.0,0.0,16.4436737891,4.04639871239,5.34590499164,5.34590499164
 03/21  18:00:00,7.09221561278,0.599391338315,0.0,0.0,5.48122459637,1.0115996781,10.9909261361,10.9909261361
 03/21  19:00:00,15.2791672692,1.35050966143,0.0,0.0,5.48122459637,1.0115996781,24.9434559353,24.9434559353
 03/21  20:00:00,16.9555553317,1.53973105725,0.0,0.0,5.48122459637,1.0115996781,28.7389686872,28.7389686872
 03/21  21:00:00,18.0953730987,2.67954882419,0.0,0.0,5.48122459637,1.0115996781,50.3668474794,50.3668474794
 03/21  22:00:00,17.6828905017,2.26706622723,0.0,0.0,5.48122459637,1.0115996781,42.5828885744,42.5828885744
 03/21  23:00:00,18.7737319828,3.35790770829,0.0,0.0,5.48122459637,1.0115996781,63.380838415,63.380838415
 03/21  24:00:00,18.1485759039,2.73275162945,0.0,0.0,5.48122459637,1.0115996781,51.5134755845,51.5134755845
 03/22  01:00:00,19.3047123314,3.88888805698,0.0,0.0,5.48122459637,1.0115996781,73.6533630462,73.6533630462
 03/22  02:00:00,18.370303487,2.95447921254,0.0,0.0,5.48122459637,1.0115996781,55.805971651,55.805971651
 03/22  03:00:00,19.3859985164,3.97017424193,0.0,0.0,5.48122459637,1.0115996781,75.2827142173,75.2827142173
 03/22  04:00:00,18.375662919,2.95983864455,0.0,0.0,5.48122459637,1.0115996781,55.9600675141,55.9600675141
 03/22  05:00:00,19.3839831482,3.96815887375,0.0,0.0,5.48122459637,1.0115996781,75.2870362532,75.2870362532
 03/22  06:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,89.0378871585,89.0378871585
 03/22  07:00:00,40.9487969465,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,76.4456108599,76.4456108599
 03/22  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,62.5694604034,62.5694604034
 03/22  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,46.2875646653,46.2875646653
 03/22  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,30.4268498777,30.4268498777
 03/22  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,17.5580489893,17.5580489893
 03/22  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,13.2817963051,13.2817963051
 03/22  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,8.0194293267,8.0194293267
 03/22  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,7.31986325217,7.31986325217
 03/22  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,6.68670445847,6.68670445847
 03/22  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,6.50924418295,6.50924418295
 03/22  17:00:00,20.8697427634,0.379670261941,0.0,0.0,16.4436737891,4.04639871239,7.00368116454,7.00368116454
 03/22  18:00:00,7.47209615664,0.979271882174,0.0,0.0,5.48122459637,1.0115996781,17.9931260664,17.9931260664
 03/22  19:00:00,13.5266178559,1.0851269148,0.0,0.0,5.48122459637,1.0115996781,20.1141369924,20.1141369924
 03/22  20:00:00,17.3204003951,1.90457612061,0.0,0.0,5.48122459637,1.0115996781,35.6642304175,35.6642304175
 03/22  21:00:00,17.0542236211,1.63839934662,0.0,0.0,5.48122459637,1.0115996781,30.7103580294,30.7103580294
 03/22  22:00:00,17.8503266187,2.43450234426,0.0,0.0,5.48122459637,1.0115996781,45.8611331102,45.8611331102
 03/22  23:00:00,17.3547313408,1.93890706634,0.0,0.0,5.48122459637,1.0115996781,36.5029820834,36.5029820834
 03/22  24:00:00,18.1598368706,2.74401259617,0.0,0.0,5.48122459637,1.0115996781,51.855177108,51.855177108
 03/23  01:00:00,17.5345403462,2.11871607175,0.0,0.0,5.48122459637,1.0115996781,39.9870321465,39.9870321465
 03/23  02:00:00,18.4004183782,2.98459410374,0.0,0.0,5.48122459637,1.0115996781,56.5174676425,56.5174676425
 03/23  03:00:00,17.7010597586,2.28523548417,0.0,0.0,5.48122459637,1.0115996781,43.2132492319,43.2132492319
 03/23  04:00:00,18.562631776,3.14680750155,0.0,0.0,5.48122459637,1.0115996781,59.677923869,59.677923869
 03/23  05:00:00,17.8101591607,2.39433488623,0.0,0.0,5.48122459637,1.0115996781,45.3325764251,45.3325764251
 03/23  06:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,80.3392640321,80.3392640321
 03/23  07:00:00,40.9487969465,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,63.6690495268,63.6690495268
 03/23  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,54.7987363135,54.7987363135
 03/23  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,46.81917117,46.81917117
 03/23  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,35.0048959088,35.0048959088
 03/23  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,23.7981574648,23.7981574648
 03/23  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,19.4608510288,19.4608510288
 03/23  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,13.2400874491,13.2400874491
 03/23  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,8.19550569197,8.19550569197
 03/23  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,8.00252725372,8.00252725372
 03/23  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,8.49032990405,8.49032990405
 03/23  17:00:00,21.2453461506,0.755273649106,0.0,0.0,16.4436737891,4.04639871239,13.8810911918,13.8810911918
 03/23  18:00:00,7.64066033227,1.14783605781,0.0,0.0,5.48122459637,1.0115996781,20.979776036,20.979776036
 03/23  19:00:00,13.8946163407,1.45312539953,0.0,0.0,5.48122459637,1.0115996781,27.1823864178,27.1823864178
 03/23  20:00:00,17.4877661543,2.07194187986,0.0,0.0,5.48122459637,1.0115996781,38.8078283391,38.8078283391
 03/23  21:00:00,17.7467196689,2.33089539448,0.0,0.0,5.48122459637,1.0115996781,44.0239402193,44.0239402193
 03/23  22:00:00,18.2475614609,2.83173718646,0.0,0.0,5.48122459637,1.0115996781,53.2789543209,53.2789543209
 03/23  23:00:00,18.2280823536,2.81225807918,0.0,0.0,5.48122459637,1.0115996781,53.3057777668,53.3057777668
 03/23  24:00:00,18.6737760158,3.25795174132,0.0,0.0,5.48122459637,1.0115996781,61.4557037883,61.4557037883
 03/24  01:00:00,18.5218431048,3.10601883029,0.0,0.0,5.48122459637,1.0115996781,59.0122953781,59.0122953781
 03/24  02:00:00,18.9765479759,3.56072370146,0.0,0.0,5.48122459637,1.0115996781,67.2758149724,67.2758149724
 03/24  03:00:00,18.8093374947,3.39351322023,0.0,0.0,5.48122459637,1.0115996781,64.6016888513,64.6016888513
 03/24  04:00:00,19.2552893188,3.83946504438,0.0,0.0,5.48122459637,1.0115996781,72.6106195875,72.6106195875
 03/24  05:00:00,18.9516551161,3.53583084159,0.0,0.0,5.48122459637,1.0115996781,67.3496596772,67.3496596772
 03/24  06:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,97.3639947301,97.3639947301
 03/24  07:00:00,40.9487969465,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,81.1422134322,81.1422134322
 03/24  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,63.4097758323,63.4097758323
 03/24  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,44.0732410214,44.0732410214
 03/24  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,26.6033682096,26.6033682096
 03/24  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,12.2594116042,12.2594116042
 03/24  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,7.14348588904,7.14348588904
 03/24  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,5.68812159435,5.68812159435
 03/24  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,4.45924206759,4.45924206759
 03/24  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,3.41891859099,3.41891859099
 03/24  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,3.42966544334,3.42966544334
 03/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/24  18:00:00,6.9069690377,0.414144763237,0.0,0.0,5.48122459637,1.0115996781,7.60017904665,7.60017904665
 03/24  19:00:00,13.4648040907,1.02331314959,0.0,0.0,5.48122459637,1.0115996781,18.7936608116,18.7936608116
 03/24  20:00:00,16.6388601653,1.22303589083,0.0,0.0,5.48122459637,1.0115996781,22.7837396943,22.7837396943
 03/24  21:00:00,17.5092034983,2.09337922381,0.0,0.0,5.48122459637,1.0115996781,39.1501855718,39.1501855718
 03/24  22:00:00,17.2094916497,1.79366737528,0.0,0.0,5.48122459637,1.0115996781,33.7034428758,33.7034428758
 03/24  23:00:00,18.012565913,2.59674163853,0.0,0.0,5.48122459637,1.0115996781,48.8127530127,48.8127530127
 03/24  24:00:00,17.437125652,2.02130137752,0.0,0.0,5.48122459637,1.0115996781,38.0978941148,38.0978941148
 03/25  01:00:00,18.1944767149,2.77865244039,0.0,0.0,5.48122459637,1.0115996781,52.3518848501,52.3518848501
 03/25  02:00:00,17.5638890913,2.14806481682,0.0,0.0,5.48122459637,1.0115996781,40.584649287,40.584649287
 03/25  03:00:00,18.3814094417,2.96558516724,0.0,0.0,5.48122459637,1.0115996781,55.9906276409,55.9906276409
 03/25  04:00:00,17.7035393269,2.28771505247,0.0,0.0,5.48122459637,1.0115996781,43.2864744077,43.2864744077
 03/25  05:00:00,18.5123712045,3.09654693001,0.0,0.0,5.48122459637,1.0115996781,58.5404946068,58.5404946068
 03/25  06:00:00,17.764039628,2.34821535353,0.0,0.0,5.48122459637,1.0115996781,44.4646966283,44.4646966283
 03/25  07:00:00,20.458724445,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,78.7157066944,78.7157066944
 03/25  08:00:00,19.9831574565,12.4787335039,0.0,0.0,5.48122459637,2.0231993562,67.0426351991,67.0426351991
 03/25  09:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,60.4166290278,60.4166290278
 03/25  10:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,55.2384423902,55.2384423902
 03/25  11:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,50.2428365487,50.2428365487
 03/25  12:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,46.9399375386,46.9399375386
 03/25  13:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,41.7548017726,41.7548017726
 03/25  14:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,35.3109700746,35.3109700746
 03/25  15:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,30.9729127529,30.9729127529
 03/25  16:00:00,7.79075738198,1.29793310751,0.0,0.0,5.48122459637,1.0115996781,23.8050055318,23.8050055318
 03/25  17:00:00,7.76614740098,1.27332312652,0.0,0.0,5.48122459637,1.0115996781,23.7962533492,23.7962533492
 03/25  18:00:00,8.41767328561,1.92484901115,0.0,0.0,5.48122459637,1.0115996781,36.0608396612,36.0608396612
 03/25  19:00:00,14.0603594787,1.61886853758,0.0,0.0,5.48122459637,1.0115996781,30.4743798378,30.4743798378
 03/25  20:00:00,17.7240717876,2.30824751309,0.0,0.0,5.48122459637,1.0115996781,43.4393787107,43.4393787107
 03/25  21:00:00,17.2046044097,1.78878013521,0.0,0.0,5.48122459637,1.0115996781,33.7794341282,33.7794341282
 03/25  22:00:00,17.9361346882,2.52031041372,0.0,0.0,5.48122459637,1.0115996781,47.5911342738,47.5911342738
 03/25  23:00:00,17.4187064886,2.00288221418,0.0,0.0,5.48122459637,1.0115996781,37.9030243445,37.9030243445
 03/25  24:00:00,18.1115860162,2.69576174178,0.0,0.0,5.48122459637,1.0115996781,50.9972124441,50.9972124441
 03/26  01:00:00,17.4838800601,2.06805578565,0.0,0.0,5.48122459637,1.0115996781,39.19926478,39.19926478
 03/26  02:00:00,18.2453286696,2.82950439516,0.0,0.0,5.48122459637,1.0115996781,53.580596844,53.580596844
 03/26  03:00:00,17.6093064898,2.19348221533,0.0,0.0,5.48122459637,1.0115996781,41.6343604126,41.6343604126
 03/26  04:00:00,18.520659466,3.1048351915,0.0,0.0,5.48122459637,1.0115996781,58.8617714892,58.8617714892
 03/26  05:00:00,17.7870627789,2.37123850439,0.0,0.0,5.48122459637,1.0115996781,45.0193903744,45.0193903744
 03/26  06:00:00,18.6949889363,3.27916466185,0.0,0.0,5.48122459637,1.0115996781,62.2264334286,62.2264334286
 03/26  07:00:00,10.4950810754,2.5150901343,0.0,0.0,5.48122459637,1.0115996781,47.7744913553,47.7744913553
 03/26  08:00:00,9.79174154299,3.29891726853,0.0,0.0,5.48122459637,1.0115996781,62.6151524133,62.6151524133
 03/26  09:00:00,8.83360194042,2.34077766596,0.0,0.0,5.48122459637,1.0115996781,44.4490662794,44.4490662794
 03/26  10:00:00,9.38103625697,2.88821198251,0.0,0.0,5.48122459637,1.0115996781,54.840520526,54.840520526
 03/26  11:00:00,8.41589757537,1.9230733009,0.0,0.0,5.48122459637,1.0115996781,36.6184229661,36.6184229661
 03/26  12:00:00,8.75720047742,2.26437620295,0.0,0.0,5.48122459637,1.0115996781,43.050082499,43.050082499
 03/26  13:00:00,7.99266367829,1.49983940382,0.0,0.0,5.48122459637,1.0115996781,28.6182970167,28.6182970167
 03/26  14:00:00,8.25804227384,1.76521799937,0.0,0.0,5.48122459637,1.0115996781,33.6193152803,33.6193152803
 03/26  15:00:00,7.7129756097,1.22015133524,0.0,0.0,5.48122459637,1.0115996781,23.3493260871,23.3493260871
 03/26  16:00:00,8.08656116424,1.59373688978,0.0,0.0,5.48122459637,1.0115996781,30.3868663583,30.3868663583
 03/26  17:00:00,7.75043299035,1.25760871588,0.0,0.0,5.48122459637,1.0115996781,24.0753761637,24.0753761637
 03/26  18:00:00,8.34423974014,1.85141546567,0.0,0.0,5.48122459637,1.0115996781,35.2846508642,35.2846508642
 03/26  19:00:00,13.9875264094,1.54603546827,0.0,0.0,5.48122459637,1.0115996781,29.5374871938,29.5374871938
 03/26  20:00:00,17.6623851356,2.24656086117,0.0,0.0,5.48122459637,1.0115996781,42.7354929179,42.7354929179
 03/26  21:00:00,17.1871434456,1.77131917118,0.0,0.0,5.48122459637,1.0115996781,33.7837249878,33.7837249878
 03/26  22:00:00,17.9372274826,2.52140320818,0.0,0.0,5.48122459637,1.0115996781,47.9464787098,47.9464787098
 03/26  23:00:00,17.4229412135,2.00711693899,0.0,0.0,5.48122459637,1.0115996781,38.245979925,38.245979925
 03/26  24:00:00,18.2684632604,2.8526389859,0.0,0.0,5.48122459637,1.0115996781,54.2153604981,54.2153604981
 03/27  01:00:00,17.5293503654,2.11352609098,0.0,0.0,5.48122459637,1.0115996781,40.2496389571,40.2496389571
 03/27  02:00:00,18.2931852884,2.87736101389,0.0,0.0,5.48122459637,1.0115996781,54.6915933611,54.6915933611
 03/27  03:00:00,17.6603169046,2.24449263015,0.0,0.0,5.48122459637,1.0115996781,42.7111149475,42.7111149475
 03/27  04:00:00,18.4706901259,3.05486585145,0.0,0.0,5.48122459637,1.0115996781,58.0600979345,58.0600979345
 03/27  05:00:00,17.7470742705,2.33124999602,0.0,0.0,5.48122459637,1.0115996781,44.3663275815,44.3663275815
 03/27  06:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,78.2220565366,78.2220565366
 03/27  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,60.4681895212,60.4681895212
 03/27  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,51.7606894532,51.7606894532
 03/27  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,43.402223027,43.402223027
 03/27  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,36.4697220315,36.4697220315
 03/27  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,30.9354260233,30.9354260233
 03/27  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,29.5278669463,29.5278669463
 03/27  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,26.0073507173,26.0073507173
 03/27  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,25.7459151483,25.7459151483
 03/27  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,26.9468543851,26.9468543851
 03/27  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,27.0741252057,27.0741252057
 03/27  17:00:00,22.0318120958,1.54173959428,0.0,0.0,16.4436737891,4.04639871239,28.2740120418,28.2740120418
 03/27  18:00:00,8.2409727552,1.74814848074,0.0,0.0,5.48122459637,1.0115996781,32.7647551629,32.7647551629
 03/27  19:00:00,15.2528223813,2.81133144013,0.0,0.0,5.48122459637,1.0115996781,52.590237508,52.590237508
 03/27  20:00:00,17.8337944307,2.41797015626,0.0,0.0,5.48122459637,1.0115996781,45.8370316596,45.8370316596
 03/27  21:00:00,18.7720540816,3.35622980716,0.0,0.0,5.48122459637,1.0115996781,63.0316374098,63.0316374098
 03/27  22:00:00,18.1046153125,2.688791038,0.0,0.0,5.48122459637,1.0115996781,51.1493021327,51.1493021327
 03/27  23:00:00,18.9587355575,3.54291128301,0.0,0.0,5.48122459637,1.0115996781,66.6655459154,66.6655459154
 03/27  24:00:00,18.1741110767,2.7582868022,0.0,0.0,5.48122459637,1.0115996781,52.562069398,52.562069398
 03/28  01:00:00,19.0338161392,3.61799186475,0.0,0.0,5.48122459637,1.0115996781,68.1486912332,68.1486912332
 03/28  02:00:00,18.2714131395,2.85558886506,0.0,0.0,5.48122459637,1.0115996781,54.4968142631,54.4968142631
 03/28  03:00:00,19.1547352181,3.73891094361,0.0,0.0,5.48122459637,1.0115996781,70.4980994028,70.4980994028
 03/28  04:00:00,18.3477975349,2.93197326041,0.0,0.0,5.48122459637,1.0115996781,56.0065754179,56.0065754179
 03/28  05:00:00,19.2220741491,3.80624987464,0.0,0.0,5.48122459637,1.0115996781,71.8127129212,71.8127129212
 03/28  06:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,88.1111730231,88.1111730231
 03/28  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,76.5833160888,76.5833160888
 03/28  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,66.3630318944,66.3630318944
 03/28  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,57.0478871996,57.0478871996
 03/28  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,49.9989262312,49.9989262312
 03/28  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,42.771033001,42.771033001
 03/28  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,38.5447426221,38.5447426221
 03/28  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,32.6978762275,32.6978762275
 03/28  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,29.6095883035,29.6095883035
 03/28  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,29.730397885,29.730397885
 03/28  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,32.0200735055,32.0200735055
 03/28  17:00:00,22.2604414085,1.770368907,0.0,0.0,16.4436737891,4.04639871239,32.4474432165,32.4474432165
 03/28  18:00:00,8.37429111652,1.88146684205,0.0,0.0,5.48122459637,1.0115996781,35.2923879765,35.2923879765
 03/28  19:00:00,15.2414183382,2.79992739705,0.0,0.0,5.48122459637,1.0115996781,52.3092894931,52.3092894931
 03/28  20:00:00,17.7656791964,2.34985492192,0.0,0.0,5.48122459637,1.0115996781,44.4898068867,44.4898068867
 03/28  21:00:00,18.6391542616,3.22332998712,0.0,0.0,5.48122459637,1.0115996781,60.4504295422,60.4504295422
 03/28  22:00:00,17.9873352518,2.57151097736,0.0,0.0,5.48122459637,1.0115996781,48.8482657076,48.8482657076
 03/28  23:00:00,18.828465243,3.41264096851,0.0,0.0,5.48122459637,1.0115996781,64.1354197305,64.1354197305
 03/28  24:00:00,18.0917297798,2.67590550534,0.0,0.0,5.48122459637,1.0115996781,50.9453777493,50.9453777493
 03/29  01:00:00,18.941053435,3.5252291605,0.0,0.0,5.48122459637,1.0115996781,66.3518264342,66.3518264342
 03/29  02:00:00,18.2009120931,2.78508781859,0.0,0.0,5.48122459637,1.0115996781,53.1184368304,53.1184368304
 03/29  03:00:00,19.0588020374,3.64297776293,0.0,0.0,5.48122459637,1.0115996781,68.6534296292,68.6534296292
 03/29  04:00:00,18.2905840044,2.87475972989,0.0,0.0,5.48122459637,1.0115996781,54.895251738,54.895251738
 03/29  05:00:00,19.1920592691,3.77623499464,0.0,0.0,5.48122459637,1.0115996781,71.2337037186,71.2337037186
 03/29  06:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,87.6751914728,87.6751914728
 03/29  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,76.8904158509,76.8904158509
 03/29  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,64.6291050302,64.6291050302
 03/29  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,52.1837633889,52.1837633889
 03/29  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,41.5444782527,41.5444782527
 03/29  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,28.4647876867,28.4647876867
 03/29  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,18.2386687291,18.2386687291
 03/29  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,14.005329018,14.005329018
 03/29  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,14.0333821504,14.0333821504
 03/29  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,12.3681529376,12.3681529376
 03/29  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,14.12472059,14.12472059
 03/29  17:00:00,21.6541292444,1.1640567429,0.0,0.0,16.4436737891,4.04639871239,21.311299204,21.311299204
 03/29  18:00:00,7.9111346294,1.41831035493,0.0,0.0,5.48122459637,1.0115996781,26.2172685959,26.2172685959
 03/29  19:00:00,14.9431835119,2.50169257081,0.0,0.0,5.48122459637,1.0115996781,46.8754219326,46.8754219326
 03/29  20:00:00,17.582805584,2.16698130951,0.0,0.0,5.48122459637,1.0115996781,40.6299869552,40.6299869552
 03/29  21:00:00,18.6539487025,3.23812442802,0.0,0.0,5.48122459637,1.0115996781,61.0332172926,61.0332172926
 03/29  22:00:00,17.9974261586,2.5816018841,0.0,0.0,5.48122459637,1.0115996781,48.5946373978,48.5946373978
 03/29  23:00:00,19.0072246467,3.59140037226,0.0,0.0,5.48122459637,1.0115996781,67.896659294,67.896659294
 03/29  24:00:00,18.1400063947,2.72418212021,0.0,0.0,5.48122459637,1.0115996781,51.3920901367,51.3920901367
 03/30  01:00:00,19.1501515426,3.7343272681,0.0,0.0,5.48122459637,1.0115996781,70.729705784,70.729705784
 03/30  02:00:00,18.25734288,2.84151860554,0.0,0.0,5.48122459637,1.0115996781,53.6972713136,53.6972713136
 03/30  03:00:00,19.2919492851,3.87612501065,0.0,0.0,5.48122459637,1.0115996781,73.5244934947,73.5244934947
 03/30  04:00:00,18.3375939523,2.92176967787,0.0,0.0,5.48122459637,1.0115996781,55.278559998,55.278559998
 03/30  05:00:00,19.3694095375,3.95358526306,0.0,0.0,5.48122459637,1.0115996781,75.0596126156,75.0596126156
 03/30  06:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,89.7517081113,89.7517081113
 03/30  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,77.6700748525,77.6700748525
 03/30  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,66.0472437072,66.0472437072
 03/30  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,55.314105878,55.314105878
 03/30  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,47.3837511699,47.3837511699
 03/30  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,40.3077089112,40.3077089112
 03/30  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,38.2169840743,38.2169840743
 03/30  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,35.057850664,35.057850664
 03/30  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,33.4883990141,33.4883990141
 03/30  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,33.860672131,33.860672131
 03/30  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,35.0320269084,35.0320269084
 03/30  17:00:00,22.4010880161,1.91101551463,0.0,0.0,16.4436737891,4.04639871239,35.1162465597,35.1162465597
 03/30  18:00:00,8.54748061288,2.05465633842,0.0,0.0,5.48122459637,1.0115996781,38.4651889624,38.4651889624
 03/30  19:00:00,15.5440072062,3.10251626506,0.0,0.0,5.48122459637,1.0115996781,58.0619837647,58.0619837647
 03/30  20:00:00,18.0055751406,2.58975086609,0.0,0.0,5.48122459637,1.0115996781,48.893862178,48.893862178
 03/30  21:00:00,19.0107156737,3.59489139925,0.0,0.0,5.48122459637,1.0115996781,67.5359823126,67.5359823126
 03/30  22:00:00,18.2795580584,2.86373378391,0.0,0.0,5.48122459637,1.0115996781,54.2651984981,54.2651984981
 03/30  23:00:00,19.2891611791,3.87333690459,0.0,0.0,5.48122459637,1.0115996781,72.9312649351,72.9312649351
 03/30  24:00:00,18.473368251,3.05754397651,0.0,0.0,5.48122459637,1.0115996781,58.0760257594,58.0760257594
 03/31  01:00:00,19.4777461075,4.06192183308,0.0,0.0,5.48122459637,1.0115996781,76.6004197025,76.6004197025
 03/31  02:00:00,18.5891919514,3.17336767692,0.0,0.0,5.48122459637,1.0115996781,60.3761628276,60.3761628276
 03/31  03:00:00,19.6234467635,4.207622489,0.0,0.0,5.48122459637,1.0115996781,79.4436534376,79.4436534376
 03/31  04:00:00,18.6859394792,3.27011520471,0.0,0.0,5.48122459637,1.0115996781,62.2916999093,62.2916999093
 03/31  05:00:00,19.6710930955,4.25526882107,0.0,0.0,5.48122459637,1.0115996781,80.3772124012,80.3772124012
 03/31  06:00:00,27.8573547332,12.4415304587,0.0,0.0,5.48122459637,1.0115996781,97.9793345159,97.9793345159
 03/31  07:00:00,39.4244272347,12.4415304587,0.0,0.0,21.9248983855,5.05799839049,85.3481496305,85.3481496305
 03/31  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,74.5595327872,74.5595327872
 03/31  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,64.9242200134,64.9242200134
 03/31  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,57.6654732138,57.6654732138
 03/31  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,51.3202171847,51.3202171847
 03/31  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,47.6942964972,47.6942964972
 03/31  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,42.805363926,42.805363926
 03/31  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,40.2849409916,40.2849409916
 03/31  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,38.729138299,38.729138299
 03/31  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,39.9159271901,39.9159271901
 03/31  17:00:00,22.6383076125,2.14823511105,0.0,0.0,16.4436737891,4.04639871239,39.4627788285,39.4627788285
 03/31  18:00:00,8.70859293084,2.21576865638,0.0,0.0,5.48122459637,1.0115996781,41.2836991065,41.2836991065
 03/31  19:00:00,14.290768925,3.33644465052,0.0,0.0,5.48122459637,1.0115996781,62.6548273322,62.6548273322
 03/31  20:00:00,18.0938656583,2.67804138379,0.0,0.0,5.48122459637,1.0115996781,50.244643064,50.244643064
 03/31  21:00:00,19.1915727709,3.77574849641,0.0,0.0,5.48122459637,1.0115996781,71.1941525168,71.1941525168
 03/31  22:00:00,18.2871710636,2.87134678913,0.0,0.0,5.48122459637,1.0115996781,54.0176242824,54.0176242824
 03/31  23:00:00,19.304955425,3.88913115054,0.0,0.0,5.48122459637,1.0115996781,73.4756096212,73.4756096212
 03/31  24:00:00,18.353677724,2.93785344956,0.0,0.0,5.48122459637,1.0115996781,55.3630324342,55.3630324342
 04/01  01:00:00,19.3894305227,3.97360624822,0.0,0.0,5.48122459637,1.0115996781,75.1831033772,75.1831033772
 04/01  02:00:00,18.324537601,2.90871332653,0.0,0.0,5.48122459637,1.0115996781,54.8984955229,54.8984955229
 04/01  03:00:00,19.1841301587,3.76830588422,0.0,0.0,5.48122459637,1.0115996781,71.3621074772,71.3621074772
 04/01  04:00:00,18.118809811,2.70298553655,0.0,0.0,5.48122459637,1.0115996781,51.057314532,51.057314532
 04/01  05:00:00,18.9878763713,3.57205209686,0.0,0.0,5.48122459637,1.0115996781,67.6683738097,67.6683738097
 04/01  06:00:00,16.6124214663,2.68376385853,0.0,0.0,5.48122459637,1.0115996781,50.7397488401,50.7397488401
 04/01  07:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,84.6616271188,84.6616271188
 04/01  08:00:00,19.9831574565,12.4787335039,0.0,0.0,5.48122459637,2.0231993562,67.535388551,67.535388551
 04/01  09:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,57.6346182232,57.6346182232
 04/01  10:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,49.7928962437,49.7928962437
 04/01  11:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,45.1366072863,45.1366072863
 04/01  12:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,46.8134396847,46.8134396847
 04/01  13:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,41.6902416543,41.6902416543
 04/01  14:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,33.4294864742,33.4294864742
 04/01  15:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,27.068139951,27.068139951
 04/01  16:00:00,7.462879008,0.970054733535,0.0,0.0,5.48122459637,1.0115996781,17.7842420578,17.7842420578
 04/01  17:00:00,7.29724234396,0.804418069492,0.0,0.0,5.48122459637,1.0115996781,14.7026334343,14.7026334343
 04/01  18:00:00,7.7750326565,1.28220838203,0.0,0.0,5.48122459637,1.0115996781,23.7153034278,23.7153034278
 04/01  19:00:00,12.2040072381,1.24968296367,0.0,0.0,5.48122459637,1.0115996781,23.457128709,23.457128709
 04/01  20:00:00,17.5897815327,2.17395725824,0.0,0.0,5.48122459637,1.0115996781,40.8162080673,40.8162080673
 04/01  21:00:00,17.3615128182,1.9456885437,0.0,0.0,5.48122459637,1.0115996781,36.6949784056,36.6949784056
 04/01  22:00:00,18.3366466603,2.92082238584,0.0,0.0,5.48122459637,1.0115996781,55.0163918859,55.0163918859
 04/01  23:00:00,17.8065099887,2.39068571422,0.0,0.0,5.48122459637,1.0115996781,45.1738300641,45.1738300641
 04/01  24:00:00,18.6037413156,3.18791704118,0.0,0.0,5.48122459637,1.0115996781,60.1237477337,60.1237477337
 04/02  01:00:00,17.6905799909,2.27475571644,0.0,0.0,5.48122459637,1.0115996781,42.9608998847,42.9608998847
 04/02  02:00:00,18.4549454562,3.03912118174,0.0,0.0,5.48122459637,1.0115996781,57.3620759277,57.3620759277
 04/02  03:00:00,17.7136946614,2.29787038692,0.0,0.0,5.48122459637,1.0115996781,43.4505371191,43.4505371191
 04/02  04:00:00,18.4960028256,3.08017855113,0.0,0.0,5.48122459637,1.0115996781,58.19729882,58.19729882
 04/02  05:00:00,17.7507328395,2.33490856499,0.0,0.0,5.48122459637,1.0115996781,44.1955465511,44.1955465511
 04/02  06:00:00,17.0199842306,3.09132662283,0.0,0.0,5.48122459637,1.0115996781,58.456092834,58.456092834
 04/02  07:00:00,8.69112932465,2.19830505018,0.0,0.0,5.48122459637,1.0115996781,41.6333212886,41.6333212886
 04/02  08:00:00,9.16561217933,2.67278790487,0.0,0.0,5.48122459637,1.0115996781,50.5706309886,50.5706309886
 04/02  09:00:00,8.29966946956,1.8068451951,0.0,0.0,5.48122459637,1.0115996781,34.2919258563,34.2919258563
 04/02  10:00:00,8.5752166193,2.08239234484,0.0,0.0,5.48122459637,1.0115996781,39.4355649866,39.4355649866
 04/02  11:00:00,7.79079637142,1.29797209696,0.0,0.0,5.48122459637,1.0115996781,24.7120283742,24.7120283742
 04/02  12:00:00,8.13774319153,1.64491891707,0.0,0.0,5.48122459637,1.0115996781,31.2628285928,31.2628285928
 04/02  13:00:00,7.72997880318,1.23715452871,0.0,0.0,5.48122459637,1.0115996781,23.6044289743,23.6044289743
 04/02  14:00:00,8.03804346427,1.5452191898,0.0,0.0,5.48122459637,1.0115996781,29.3793455518,29.3793455518
 04/02  15:00:00,7.51437178071,1.02154750625,0.0,0.0,5.48122459637,1.0115996781,19.5074508205,19.5074508205
 04/02  16:00:00,7.713494069,1.22066979454,0.0,0.0,5.48122459637,1.0115996781,23.224929378,23.224929378
 04/02  17:00:00,7.357005871,0.864181596538,0.0,0.0,5.48122459637,1.0115996781,16.5235381006,16.5235381006
 04/02  18:00:00,7.76254776712,1.26972349266,0.0,0.0,5.48122459637,1.0115996781,24.1167678466,24.1167678466
 04/02  19:00:00,12.1803034236,1.22597914911,0.0,0.0,5.48122459637,1.0115996781,23.3430537983,23.3430537983
