Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/02  20:00:00,17.4930976385,2.07727336401,0.0,0.0,5.48122459637,1.0115996781,39.3825217079,39.3825217079
 04/02  21:00:00,17.252369951,1.8365456765,0.0,0.0,5.48122459637,1.0115996781,34.9042003261,34.9042003261
 04/02  22:00:00,18.1638927547,2.74806848021,0.0,0.0,5.48122459637,1.0115996781,52.0939893864,52.0939893864
 04/02  23:00:00,17.5499858526,2.13416157815,0.0,0.0,5.48122459637,1.0115996781,40.5139016687,40.5139016687
 04/02  24:00:00,18.285950363,2.87012608854,0.0,0.0,5.48122459637,1.0115996781,54.3787660335,54.3787660335
 04/03  01:00:00,17.5458515219,2.13002724748,0.0,0.0,5.48122459637,1.0115996781,40.3927480904,40.3927480904
 04/03  02:00:00,18.2655354385,2.84971116401,0.0,0.0,5.48122459637,1.0115996781,53.9823067947,53.9823067947
 04/03  03:00:00,17.6158368772,2.20001260277,0.0,0.0,5.48122459637,1.0115996781,41.7438836636,41.7438836636
 04/03  04:00:00,18.4411070267,3.02528275227,0.0,0.0,5.48122459637,1.0115996781,57.3283051581,57.3283051581
 04/03  05:00:00,17.7482374196,2.33241314513,0.0,0.0,5.48122459637,1.0115996781,44.2656281993,44.2656281993
 04/03  06:00:00,26.4073911117,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,78.2688081153,78.2688081153
 04/03  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,55.1169161574,55.1169161574
 04/03  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,43.5469619998,43.5469619998
 04/03  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,36.5752635685,36.5752635685
 04/03  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,28.940706267,28.940706267
 04/03  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,21.7127358867,21.7127358867
 04/03  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,17.6423725154,17.6423725154
 04/03  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,9.65418543052,9.65418543052
 04/03  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,7.13468779612,7.13468779612
 04/03  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,6.22207195861,6.22207195861
 04/03  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,6.36242456945,6.36242456945
 04/03  17:00:00,20.734852611,0.244780109558,0.0,0.0,16.4436737891,4.04639871239,4.51481622589,4.51481622589
 04/03  18:00:00,7.01882048893,0.52599621447,0.0,0.0,5.48122459637,1.0115996781,9.65154906307,9.65154906307
 04/03  19:00:00,11.6944350131,0.740110738685,0.0,0.0,5.48122459637,1.0115996781,13.6209166402,13.6209166402
 04/03  20:00:00,16.7242674593,1.3084431848,0.0,0.0,5.48122459637,1.0115996781,24.2186571232,24.2186571232
 04/03  21:00:00,17.1548692359,1.73904496145,0.0,0.0,5.48122459637,1.0115996781,32.8060708873,32.8060708873
 04/03  22:00:00,17.6643739262,2.24854965169,0.0,0.0,5.48122459637,1.0115996781,41.9847762555,41.9847762555
 04/03  23:00:00,17.7987295334,2.38290525896,0.0,0.0,5.48122459637,1.0115996781,45.2056212115,45.2056212115
 04/03  24:00:00,18.1474305495,2.73160627507,0.0,0.0,5.48122459637,1.0115996781,51.110738692,51.110738692
 04/04  01:00:00,18.1072691071,2.69144483262,0.0,0.0,5.48122459637,1.0115996781,51.1875501214,51.1875501214
 04/04  02:00:00,18.3447687194,2.92894444494,0.0,0.0,5.48122459637,1.0115996781,54.8596864207,54.8596864207
 04/04  03:00:00,18.2290719991,2.81324772461,0.0,0.0,5.48122459637,1.0115996781,53.5734822396,53.5734822396
 04/04  04:00:00,18.4301115055,3.01428723103,0.0,0.0,5.48122459637,1.0115996781,56.511611472,56.511611472
 04/04  05:00:00,18.2796373702,2.86381309575,0.0,0.0,5.48122459637,1.0115996781,54.5887874988,54.5887874988
 04/04  06:00:00,26.4073911117,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,78.7502908244,78.7502908244
 04/04  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,64.4733245551,64.4733245551
 04/04  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,45.9925283047,45.9925283047
 04/04  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,24.9289325772,24.9289325772
 04/04  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,10.6363539132,10.6363539132
 04/04  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,6.31142072681,6.31142072681
 04/04  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,5.04157467667,5.04157467667
 04/04  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,3.30100961005,3.30100961005
 04/04  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,2.0706648764,2.0706648764
 04/04  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,1.12969425305,1.12969425305
 04/04  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.947139717306,0.947139717306
 04/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  20:00:00,15.8864371472,0.470612872731,0.0,0.0,5.48122459637,1.0115996781,8.65067379209,8.65067379209
 04/04  21:00:00,16.4638060836,1.04798180913,0.0,0.0,5.48122459637,1.0115996781,19.3933840917,19.3933840917
 04/04  22:00:00,17.0828416518,1.66701737737,0.0,0.0,5.48122459637,1.0115996781,30.9949117891,30.9949117891
 04/04  23:00:00,17.3493723581,1.93354808363,0.0,0.0,5.48122459637,1.0115996781,36.532726988,36.532726988
 04/04  24:00:00,17.6373522562,2.2215279817,0.0,0.0,5.48122459637,1.0115996781,41.4926843099,41.4926843099
 04/05  01:00:00,17.7133788893,2.29755461484,0.0,0.0,5.48122459637,1.0115996781,43.5959692641,43.5959692641
 04/05  02:00:00,18.0624325421,2.64660826764,0.0,0.0,5.48122459637,1.0115996781,49.519221481,49.519221481
 04/05  03:00:00,18.0342518483,2.61842757381,0.0,0.0,5.48122459637,1.0115996781,49.7970417387,49.7970417387
 04/05  04:00:00,18.3517267183,2.93590244383,0.0,0.0,5.48122459637,1.0115996781,55.0058610732,55.0058610732
 04/05  05:00:00,18.3556907036,2.9398664291,0.0,0.0,5.48122459637,1.0115996781,56.0519147545,56.0519147545
 04/05  06:00:00,26.4073911117,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,81.5885916742,81.5885916742
 04/05  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,66.6176233983,66.6176233983
 04/05  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,47.9588195061,47.9588195061
 04/05  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,24.6263380176,24.6263380176
 04/05  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,9.16329932405,9.16329932405
 04/05  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,5.88072391541,5.88072391541
 04/05  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,4.39572422591,4.39572422591
 04/05  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,2.62947310101,2.62947310101
 04/05  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,1.54182898342,1.54182898342
 04/05  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,1.13552968887,1.13552968887
 04/05  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,1.50531004251,1.50531004251
 04/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  20:00:00,15.8354778281,0.41965355365,0.0,0.0,5.48122459637,1.0115996781,7.73701014567,7.73701014567
 04/05  21:00:00,15.953225205,0.53740093051,0.0,0.0,5.48122459637,1.0115996781,9.90222776826,9.90222776826
 04/05  22:00:00,16.4245314716,1.00870719718,0.0,0.0,5.48122459637,1.0115996781,18.7424997558,18.7424997558
 04/05  23:00:00,16.3067856223,0.890961347852,0.0,0.0,5.48122459637,1.0115996781,16.6264496499,16.6264496499
 04/05  24:00:00,16.7636013839,1.34777710941,0.0,0.0,5.48122459637,1.0115996781,25.2614107071,25.2614107071
 04/06  01:00:00,16.4898789896,1.0740547151,0.0,0.0,5.48122459637,1.0115996781,20.1471892384,20.1471892384
 04/06  02:00:00,16.9489887272,1.53316445272,0.0,0.0,5.48122459637,1.0115996781,28.8584558666,28.8584558666
 04/06  03:00:00,16.5887288488,1.17290457431,0.0,0.0,5.48122459637,1.0115996781,22.0675010444,22.0675010444
 04/06  04:00:00,17.0613208192,1.64549654478,0.0,0.0,5.48122459637,1.0115996781,31.0557480301,31.0557480301
 04/06  05:00:00,16.69291433,1.2770900555,0.0,0.0,5.48122459637,1.0115996781,24.0897898453,24.0897898453
 04/06  06:00:00,26.4073911117,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,47.1201863419,47.1201863419
 04/06  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,34.1620543356,34.1620543356
 04/06  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,20.4291133973,20.4291133973
 04/06  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,8.24478055665,8.24478055665
 04/06  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,5.62370769748,5.62370769748
 04/06  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,3.35182179507,3.35182179507
 04/06  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,1.84939667724,1.84939667724
 04/06  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.148126761937,0.148126761937
 04/06  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/06  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/06  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/06  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  22:00:00,15.6401892307,0.224364956252,0.0,0.0,5.48122459637,1.0115996781,4.19259354598,4.19259354598
 04/06  23:00:00,16.1561455392,0.74032126475,0.0,0.0,5.48122459637,1.0115996781,13.6499178217,13.6499178217
 04/06  24:00:00,16.6550770573,1.23925278279,0.0,0.0,5.48122459637,1.0115996781,23.4433117467,23.4433117467
 04/07  01:00:00,17.1926951122,1.77687083776,0.0,0.0,5.48122459637,1.0115996781,33.2931666977,33.2931666977
 04/07  02:00:00,17.5039755123,2.08815123782,0.0,0.0,5.48122459637,1.0115996781,39.7490363068,39.7490363068
 04/07  03:00:00,17.9724774493,2.5566531748,0.0,0.0,5.48122459637,1.0115996781,47.984798669,47.984798669
 04/07  04:00:00,18.1030277413,2.6872034668,0.0,0.0,5.48122459637,1.0115996781,51.2924468581,51.2924468581
 04/07  05:00:00,18.4268984554,3.01107418094,0.0,0.0,5.48122459637,1.0115996781,56.5463184355,56.5463184355
 04/07  06:00:00,24.920224445,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,80.8089024751,80.8089024751
 04/07  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,64.8952272281,64.8952272281
 04/07  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,43.305527635,43.305527635
 04/07  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,24.417326652,24.417326652
 04/07  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,11.481262371,11.481262371
 04/07  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,7.68069988595,7.68069988595
 04/07  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,6.33350888083,6.33350888083
 04/07  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,4.70693609539,4.70693609539
 04/07  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,4.0567064506,4.0567064506
 04/07  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,3.60833310055,3.60833310055
 04/07  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,3.56148034039,3.56148034039
 04/07  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  20:00:00,15.6389907438,0.223166469385,0.0,0.0,5.48122459637,1.0115996781,4.16266280861,4.16266280861
 04/07  21:00:00,16.1502064877,0.734382213265,0.0,0.0,5.48122459637,1.0115996781,13.5245064589,13.5245064589
 04/07  22:00:00,16.4441931846,1.02836891018,0.0,0.0,5.48122459637,1.0115996781,19.3509786164,19.3509786164
 04/07  23:00:00,16.6384323583,1.22260808387,0.0,0.0,5.48122459637,1.0115996781,22.8248800409,22.8248800409
 04/07  24:00:00,16.6549123523,1.23908807783,0.0,0.0,5.48122459637,1.0115996781,23.4514316578,23.4514316578
 04/08  01:00:00,16.780676834,1.36485255952,0.0,0.0,5.48122459637,1.0115996781,25.557116727,25.557116727
 04/08  02:00:00,16.7676079377,1.35178366323,0.0,0.0,5.48122459637,1.0115996781,25.6707961003,25.6707961003
 04/08  03:00:00,16.8824885836,1.4666643091,0.0,0.0,5.48122459637,1.0115996781,27.5205775045,27.5205775045
 04/08  04:00:00,16.9005391328,1.48471485838,0.0,0.0,5.48122459637,1.0115996781,28.2685074835,28.2685074835
 04/08  05:00:00,17.0875946281,1.67177035367,0.0,0.0,5.48122459637,1.0115996781,31.4075972088,31.4075972088
 04/08  06:00:00,14.1464722732,1.70498133202,0.0,0.0,5.48122459637,1.0115996781,32.4985455149,32.4985455149
 04/08  07:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,45.3936037949,45.3936037949
 04/08  08:00:00,19.9831574565,12.4787335039,0.0,0.0,5.48122459637,2.0231993562,29.1088164059,29.1088164059
 04/08  09:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,12.8837858764,12.8837858764
 04/08  10:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,9.40145429001,9.40145429001
 04/08  11:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,7.60064471107,7.60064471107
 04/08  12:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,7.16721947015,7.16721947015
 04/08  13:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,6.23507862672,6.23507862672
 04/08  14:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,5.47601906236,5.47601906236
 04/08  15:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,4.9038825109,4.9038825109
 04/08  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  21:00:00,15.5984966686,0.182672394151,0.0,0.0,5.48122459637,1.0115996781,3.39052941679,3.39052941679
 04/08  22:00:00,15.7748927197,0.359068445248,0.0,0.0,5.48122459637,1.0115996781,6.62103532138,6.62103532138
 04/08  23:00:00,15.9194632481,0.503638973684,0.0,0.0,5.48122459637,1.0115996781,9.24288812521,9.24288812521
 04/08  24:00:00,16.0651857669,0.649361492485,0.0,0.0,5.48122459637,1.0115996781,12.0969871083,12.0969871083
 04/09  01:00:00,16.1578143551,0.74199008063,0.0,0.0,5.48122459637,1.0115996781,14.1255586501,14.1255586501
 04/09  02:00:00,16.3878639876,0.972039713089,0.0,0.0,5.48122459637,1.0115996781,18.122330056,18.122330056
 04/09  03:00:00,16.500203278,1.08437900355,0.0,0.0,5.48122459637,1.0115996781,20.5255569417,20.5255569417
 04/09  04:00:00,16.7262855549,1.31046128048,0.0,0.0,5.48122459637,1.0115996781,24.5121622675,24.5121622675
 04/09  05:00:00,16.8343483255,1.41852405103,0.0,0.0,5.48122459637,1.0115996781,26.9287660052,26.9287660052
 04/09  06:00:00,14.0531462459,1.61165530475,0.0,0.0,5.48122459637,1.0115996781,30.1955291736,30.1955291736
 04/09  07:00:00,7.91252843389,1.41970415942,0.0,0.0,5.48122459637,1.0115996781,27.0140208497,27.0140208497
 04/09  08:00:00,7.69810900238,1.20528472792,0.0,0.0,5.48122459637,1.0115996781,22.6116862005,22.6116862005
 04/09  09:00:00,7.05954300361,0.566718729141,0.0,0.0,5.48122459637,1.0115996781,10.8547606264,10.8547606264
 04/09  10:00:00,6.80184969303,0.309025418561,0.0,0.0,5.48122459637,1.0115996781,5.73935728742,5.73935728742
 04/09  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  24:00:00,15.6344745933,0.218650318827,0.0,0.0,5.48122459637,1.0115996781,4.05419877186,4.05419877186
 04/10  01:00:00,15.6707531096,0.254928835171,0.0,0.0,5.48122459637,1.0115996781,4.81862230967,4.81862230967
 04/10  02:00:00,15.811130102,0.39530582757,0.0,0.0,5.48122459637,1.0115996781,7.51527998938,7.51527998938
 04/10  03:00:00,15.9610553892,0.545231114766,0.0,0.0,5.48122459637,1.0115996781,10.347449702,10.347449702
 04/10  04:00:00,16.0118123943,0.595988119843,0.0,0.0,5.48122459637,1.0115996781,11.3148299095,11.3148299095
 04/10  05:00:00,15.9030688957,0.487244621213,0.0,0.0,5.48122459637,1.0115996781,9.26476799546,9.26476799546
 04/10  06:00:00,24.920224445,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,19.4106069164,19.4106069164
 04/10  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,11.5178745972,11.5178745972
 04/10  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,7.77866551086,7.77866551086
 04/10  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,4.70886530146,4.70886530146
 04/10  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,2.28593130715,2.28593130715
 04/10  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.314774861548,0.314774861548
 04/10  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/10  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/10  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/10  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/10  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/10  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  23:00:00,15.7259674155,0.310143141033,0.0,0.0,5.48122459637,1.0115996781,5.74605731195,5.74605731195
 04/10  24:00:00,16.0439814043,0.628157129879,0.0,0.0,5.48122459637,1.0115996781,11.5646379749,11.5646379749
 04/11  01:00:00,16.234877664,0.819053389501,0.0,0.0,5.48122459637,1.0115996781,15.3143557888,15.3143557888
 04/11  02:00:00,16.4554216175,1.03959734301,0.0,0.0,5.48122459637,1.0115996781,19.3765269818,19.3765269818
 04/11  03:00:00,16.5440348764,1.12821060194,0.0,0.0,5.48122459637,1.0115996781,21.3204024333,21.3204024333
 04/11  04:00:00,16.7091070145,1.29328274006,0.0,0.0,5.48122459637,1.0115996781,24.2049702991,24.2049702991
 04/11  05:00:00,16.7561670607,1.34034278621,0.0,0.0,5.48122459637,1.0115996781,25.4579066225,25.4579066225
 04/11  06:00:00,24.920224445,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,39.0000254658,39.0000254658
 04/11  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,26.1537100343,26.1537100343
 04/11  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,14.1172288827,14.1172288827
 04/11  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,8.15100796644,8.15100796644
 04/11  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,5.34543236314,5.34543236314
 04/11  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,2.90230883685,2.90230883685
 04/11  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,1.28676855871,1.28676855871
 04/11  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/11  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/11  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/11  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  06:00:00,24.920224445,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,11.2914659914,11.2914659914
 04/12  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,7.06160476407,7.06160476407
 04/12  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,4.26217847972,4.26217847972
 04/12  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,2.19361853858,2.19361853858
 04/12  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.796858861445,0.796858861445
 04/12  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/12  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/12  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/12  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/12  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/12  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  04:00:00,15.955647846,0.539823571494,0.0,0.0,5.48122459637,1.0115996781,10.113788845,10.113788845
 04/13  05:00:00,16.1369702759,0.721146001431,0.0,0.0,5.48122459637,1.0115996781,13.6658493385,13.6658493385
 04/13  06:00:00,23.4330577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,24.721464404,24.721464404
 04/13  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,16.2337534417,16.2337534417
 04/13  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,9.40683165492,9.40683165492
 04/13  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,7.45272498954,7.45272498954
 04/13  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,6.07587809193,6.07587809193
 04/13  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,4.53897892884,4.53897892884
 04/13  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,3.65871214863,3.65871214863
 04/13  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,1.77550199527,1.77550199527
 04/13  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0667635239231,0.0667635239231
 04/13  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/13  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  02:00:00,15.7196081399,0.303783865429,0.0,0.0,5.48122459637,1.0115996781,5.58870351598,5.58870351598
 04/14  03:00:00,15.8064902254,0.39066595097,0.0,0.0,5.48122459637,1.0115996781,7.18892718339,7.18892718339
 04/14  04:00:00,15.870118871,0.454294596533,0.0,0.0,5.48122459637,1.0115996781,8.35688451446,8.35688451446
 04/14  05:00:00,16.256774543,0.840950268578,0.0,0.0,5.48122459637,1.0115996781,15.8483588632,15.8483588632
 04/14  06:00:00,23.4330577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,20.36795916,20.36795916
 04/14  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,11.0185128052,11.0185128052
 04/14  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,7.39873354081,7.39873354081
 04/14  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,4.20663878435,4.20663878435
 04/14  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.95158920924,0.95158920924
 04/14  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/14  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/14  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/14  14:00:00,71.0182981883,12.4787335039,0.104146214244,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/14  15:00:00,71.4312070935,12.4787335039,0.517055119417,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/14  16:00:00,71.3831983234,12.4787335039,0.469046349341,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/14  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  05:00:00,15.8323769772,0.416552702772,0.0,0.0,5.48122459637,1.0115996781,7.68269843069,7.68269843069
 04/15  06:00:00,12.0341516734,1.07982739895,0.0,0.0,5.48122459637,1.0115996781,20.3040467258,20.3040467258
 04/15  07:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,25.2450716813,25.2450716813
 04/15  08:00:00,19.9831574565,12.4787335039,0.0,0.0,5.48122459637,2.0231993562,15.0011999465,15.0011999465
 04/15  09:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,10.1060368064,10.1060368064
 04/15  10:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,9.06417664251,9.06417664251
 04/15  11:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,8.38200831322,8.38200831322
 04/15  12:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,8.55618221401,8.55618221401
 04/15  13:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,8.3644289235,8.3644289235
 04/15  14:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,8.00919104817,8.00919104817
 04/15  15:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,7.64216626028,7.64216626028
 04/15  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  17:00:00,6.67970195779,0.18687768333,0.0,0.0,5.48122459637,1.0115996781,3.47440950849,3.47440950849
 04/15  18:00:00,6.98441033862,0.491586064155,0.0,0.0,5.48122459637,1.0115996781,9.04130158285,9.04130158285
 04/15  19:00:00,10.1572076231,0.690050015328,0.0,0.0,5.48122459637,1.0115996781,12.8256393869,12.8256393869
 04/15  20:00:00,16.8812517021,1.46542742766,0.0,0.0,5.48122459637,1.0115996781,27.4392256555,27.4392256555
 04/15  21:00:00,16.7974681855,1.38164391105,0.0,0.0,5.48122459637,1.0115996781,26.0368577656,26.0368577656
 04/15  22:00:00,17.562845328,2.14702105358,0.0,0.0,5.48122459637,1.0115996781,40.4177732732,40.4177732732
 04/15  23:00:00,17.2007246902,1.7849004157,0.0,0.0,5.48122459637,1.0115996781,33.7363940714,33.7363940714
 04/15  24:00:00,17.995022538,2.57919826356,0.0,0.0,5.48122459637,1.0115996781,48.6953519613,48.6953519613
 04/16  01:00:00,17.4835731084,2.06774883391,0.0,0.0,5.48122459637,1.0115996781,39.135697288,39.135697288
 04/16  02:00:00,18.3225898751,2.90676560064,0.0,0.0,5.48122459637,1.0115996781,54.9286867642,54.9286867642
 04/16  03:00:00,17.6873190443,2.27149476988,0.0,0.0,5.48122459637,1.0115996781,43.0241047264,43.0241047264
 04/16  04:00:00,18.5729208775,3.15709660305,0.0,0.0,5.48122459637,1.0115996781,59.7168103638,59.7168103638
 04/16  05:00:00,17.8793950525,2.46357077805,0.0,0.0,5.48122459637,1.0115996781,46.6885560552,46.6885560552
 04/16  06:00:00,14.2944103877,3.34008611325,0.0,0.0,5.48122459637,1.0115996781,63.2246622082,63.2246622082
 04/16  07:00:00,8.8152614252,2.32243715074,0.0,0.0,5.48122459637,1.0115996781,44.039055184,44.039055184
 04/16  08:00:00,9.26615365699,2.77332938252,0.0,0.0,5.48122459637,1.0115996781,52.4800135226,52.4800135226
 04/16  09:00:00,8.21340206939,1.72057779492,0.0,0.0,5.48122459637,1.0115996781,32.5788006907,32.5788006907
 04/16  10:00:00,8.31740737489,1.82458310043,0.0,0.0,5.48122459637,1.0115996781,34.4348102913,34.4348102913
 04/16  11:00:00,7.58631573418,1.09349145971,0.0,0.0,5.48122459637,1.0115996781,20.6517068276,20.6517068276
 04/16  12:00:00,7.66111970591,1.16829543145,0.0,0.0,5.48122459637,1.0115996781,21.95894313,21.95894313
 04/16  13:00:00,7.18821339546,0.695389120991,0.0,0.0,5.48122459637,1.0115996781,13.1490615173,13.1490615173
 04/16  14:00:00,7.24838019618,0.755555921718,0.0,0.0,5.48122459637,1.0115996781,14.2762246415,14.2762246415
 04/16  15:00:00,7.10913992196,0.616315647498,0.0,0.0,5.48122459637,1.0115996781,11.5174848177,11.5174848177
 04/16  16:00:00,7.11980879999,0.626984525529,0.0,0.0,5.48122459637,1.0115996781,11.7075507327,11.7075507327
 04/16  17:00:00,7.17746846481,0.684644190342,0.0,0.0,5.48122459637,1.0115996781,13.0322170129,13.0322170129
 04/16  18:00:00,7.39987704105,0.907052766589,0.0,0.0,5.48122459637,1.0115996781,16.9613768543,16.9613768543
 04/16  19:00:00,10.5499136953,1.08275608752,0.0,0.0,5.48122459637,1.0115996781,20.6508596828,20.6508596828
 04/16  20:00:00,16.9941988079,1.57837453346,0.0,0.0,5.48122459637,1.0115996781,29.6318257431,29.6318257431
 04/16  21:00:00,17.2435968958,1.82777262131,0.0,0.0,5.48122459637,1.0115996781,34.7974742775,34.7974742775
 04/16  22:00:00,17.588166501,2.17234222657,0.0,0.0,5.48122459637,1.0115996781,40.7443465117,40.7443465117
 04/16  23:00:00,17.744782546,2.32895827157,0.0,0.0,5.48122459637,1.0115996781,44.3710723069,44.3710723069
 04/16  24:00:00,18.1101362772,2.69431200278,0.0,0.0,5.48122459637,1.0115996781,50.5379741569,50.5379741569
 04/17  01:00:00,18.0351574202,2.61933314571,0.0,0.0,5.48122459637,1.0115996781,49.923513866,49.923513866
 04/17  02:00:00,18.201638127,2.78581385251,0.0,0.0,5.48122459637,1.0115996781,52.2385781864,52.2385781864
 04/17  03:00:00,18.1279025891,2.71207831465,0.0,0.0,5.48122459637,1.0115996781,51.6748690778,51.6748690778
 04/17  04:00:00,18.3762724295,2.96044815504,0.0,0.0,5.48122459637,1.0115996781,55.5054474056,55.5054474056
 04/17  05:00:00,18.2373427558,2.82151848137,0.0,0.0,5.48122459637,1.0115996781,53.7675970419,53.7675970419
 04/17  06:00:00,23.4330577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,73.4322973907,73.4322973907
 04/17  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,51.7955973798,51.7955973798
 04/17  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,32.0789853542,32.0789853542
 04/17  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,13.3124158757,13.3124158757
 04/17  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,7.48723544644,7.48723544644
 04/17  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,5.08696660563,5.08696660563
 04/17  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,3.37720246075,3.37720246075
 04/17  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,1.09504741911,1.09504741911
 04/17  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0065577707546,0.0065577707546
 04/17  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/17  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  24:00:00,15.7792013392,0.363377064742,0.0,0.0,5.48122459637,1.0115996781,6.68482328585,6.68482328585
 04/18  01:00:00,15.842939425,0.427115150504,0.0,0.0,5.48122459637,1.0115996781,7.84856173531,7.84856173531
 04/18  02:00:00,16.2588239743,0.842999699874,0.0,0.0,5.48122459637,1.0115996781,15.5391428752,15.5391428752
 04/18  03:00:00,16.1082143783,0.692390103883,0.0,0.0,5.48122459637,1.0115996781,13.0746276903,13.0746276903
 04/18  04:00:00,16.5046963922,1.08887211777,0.0,0.0,5.48122459637,1.0115996781,20.3520237234,20.3520237234
 04/18  05:00:00,16.3186468109,0.902822536463,0.0,0.0,5.48122459637,1.0115996781,16.9463050996,16.9463050996
 04/18  06:00:00,23.4330577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,31.4399174885,31.4399174885
 04/18  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,15.7294385382,15.7294385382
 04/18  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,8.93676121646,8.93676121646
 04/18  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,6.04845466625,6.04845466625
 04/18  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,3.72097247892,3.72097247892
 04/18  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,1.44760833046,1.44760833046
 04/18  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,0.175504277895,0.175504277895
 04/18  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/18  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/18  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/18  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  23:00:00,15.7765103323,0.360686057863,0.0,0.0,5.48122459637,1.0115996781,6.66963917974,6.66963917974
 04/18  24:00:00,15.8410844977,0.425260223245,0.0,0.0,5.48122459637,1.0115996781,7.84880134924,7.84880134924
 04/19  01:00:00,16.1741442683,0.758319993847,0.0,0.0,5.48122459637,1.0115996781,14.2961598508,14.2961598508
 04/19  02:00:00,16.3321138158,0.916289541334,0.0,0.0,5.48122459637,1.0115996781,17.1182776179,17.1182776179
 04/19  03:00:00,16.4548722268,1.03904795236,0.0,0.0,5.48122459637,1.0115996781,19.7097824297,19.7097824297
 04/19  04:00:00,16.6641954574,1.24837118289,0.0,0.0,5.48122459637,1.0115996781,23.4165187054,23.4165187054
 04/19  05:00:00,16.7593402236,1.34351594909,0.0,0.0,5.48122459637,1.0115996781,25.5796612662,25.5796612662
 04/19  06:00:00,21.9458911117,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,39.5715338708,39.5715338708
 04/19  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,25.1295747645,25.1295747645
 04/19  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,11.5167197668,11.5167197668
 04/19  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,7.2703490808,7.2703490808
 04/19  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,4.93308312756,4.93308312756
 04/19  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,3.8265666258,3.8265666258
 04/19  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,3.52908214529,3.52908214529
 04/19  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,2.13303139362,2.13303139362
 04/19  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.695092263381,0.695092263381
 04/19  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.159156214879,0.159156214879
 04/19  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,1.02065200424,1.02065200424
 04/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  20:00:00,15.7306962937,0.314872019243,0.0,0.0,5.48122459637,1.0115996781,5.83278008476,5.83278008476
 04/19  21:00:00,16.1045464156,0.688722141102,0.0,0.0,5.48122459637,1.0115996781,12.6881882147,12.6881882147
 04/19  22:00:00,16.4352106869,1.01938641239,0.0,0.0,5.48122459637,1.0115996781,19.0078476968,19.0078476968
 04/19  23:00:00,16.8135471793,1.39772290484,0.0,0.0,5.48122459637,1.0115996781,26.2257882492,26.2257882492
 04/19  24:00:00,16.8872369053,1.47141263085,0.0,0.0,5.48122459637,1.0115996781,27.6888169093,27.6888169093
 04/20  01:00:00,17.1405932024,1.7247689279,0.0,0.0,5.48122459637,1.0115996781,32.4915228729,32.4915228729
 04/20  02:00:00,17.0180038478,1.60217957336,0.0,0.0,5.48122459637,1.0115996781,30.20891504,30.20891504
 04/20  03:00:00,17.2085406624,1.7927163879,0.0,0.0,5.48122459637,1.0115996781,33.8200382311,33.8200382311
 04/20  04:00:00,17.1299333637,1.71410908921,0.0,0.0,5.48122459637,1.0115996781,32.3618882417,32.3618882417
 04/20  05:00:00,17.2845534779,1.86872920346,0.0,0.0,5.48122459637,1.0115996781,35.3212996972,35.3212996972
 04/20  06:00:00,21.9458911117,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,45.3020657575,45.3020657575
 04/20  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,31.912120043,31.912120043
 04/20  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,19.4896099764,19.4896099764
 04/20  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,9.82309402898,9.82309402898
 04/20  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,7.82895579396,7.82895579396
 04/20  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,6.59262657862,6.59262657862
 04/20  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,6.46060832686,6.46060832686
 04/20  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,5.58931339965,5.58931339965
 04/20  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,5.55664313642,5.55664313642
 04/20  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,5.32107743002,5.32107743002
 04/20  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,5.0109672583,5.0109672583
 04/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/20  18:00:00,6.86798592852,0.375161654051,0.0,0.0,5.48122459637,1.0115996781,6.9234728173,6.9234728173
 04/20  19:00:00,8.69805713755,0.718066196416,0.0,0.0,5.48122459637,1.0115996781,13.3238540406,13.3238540406
 04/20  20:00:00,16.4588073682,1.04298309377,0.0,0.0,5.48122459637,1.0115996781,19.3375900713,19.3375900713
 04/20  21:00:00,16.6557418393,1.23991756487,0.0,0.0,5.48122459637,1.0115996781,23.350929707,23.350929707
 04/20  22:00:00,16.9118097589,1.49598548443,0.0,0.0,5.48122459637,1.0115996781,27.9416240859,27.9416240859
 04/20  23:00:00,16.921331113,1.50550683852,0.0,0.0,5.48122459637,1.0115996781,28.5119043072,28.5119043072
 04/20  24:00:00,17.0594596984,1.64363542398,0.0,0.0,5.48122459637,1.0115996781,30.7507874059,30.7507874059
 04/21  01:00:00,17.1443398463,1.72851557186,0.0,0.0,5.48122459637,1.0115996781,32.8064993389,32.8064993389
 04/21  02:00:00,17.4345173842,2.0186931097,0.0,0.0,5.48122459637,1.0115996781,37.8334738959,37.8334738959
 04/21  03:00:00,17.4467760451,2.03095177059,0.0,0.0,5.48122459637,1.0115996781,38.6488510344,38.6488510344
 04/21  04:00:00,17.6954451238,2.27962084929,0.0,0.0,5.48122459637,1.0115996781,42.7757406556,42.7757406556
 04/21  05:00:00,17.7516244855,2.33580021105,0.0,0.0,5.48122459637,1.0115996781,44.5230593749,44.5230593749
 04/21  06:00:00,21.9458911117,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,65.2985460349,65.2985460349
 04/21  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,47.5167540438,47.5167540438
 04/21  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,30.7170235462,30.7170235462
 04/21  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,12.6984845345,12.6984845345
 04/21  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,7.10297020543,7.10297020543
 04/21  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,5.02827294112,5.02827294112
 04/21  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,3.61787902791,3.61787902791
 04/21  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,1.8135617104,1.8135617104
 04/21  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.508756820785,0.508756820785
 04/21  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/21  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/21  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  22:00:00,15.8454394551,0.429615180683,0.0,0.0,5.48122459637,1.0115996781,7.89545947255,7.89545947255
 04/21  23:00:00,16.3630486878,0.947224413368,0.0,0.0,5.48122459637,1.0115996781,17.4127604779,17.4127604779
 04/21  24:00:00,16.3814091637,0.965584889274,0.0,0.0,5.48122459637,1.0115996781,18.0664802206,18.0664802206
 04/22  01:00:00,17.0004792582,1.58465498376,0.0,0.0,5.48122459637,1.0115996781,29.6601376237,29.6601376237
 04/22  02:00:00,16.8001196272,1.38429535271,0.0,0.0,5.48122459637,1.0115996781,26.0483055746,26.0483055746
 04/22  03:00:00,17.5296240778,2.11379980335,0.0,0.0,5.48122459637,1.0115996781,39.7189352937,39.7189352937
 04/22  04:00:00,17.1772755921,1.76145131766,0.0,0.0,5.48122459637,1.0115996781,33.2267907284,33.2267907284
 04/22  05:00:00,17.9686107602,2.5527864857,0.0,0.0,5.48122459637,1.0115996781,48.0962239182,48.0962239182
 04/22  06:00:00,11.464414614,1.99725700623,0.0,0.0,5.48122459637,1.0115996781,37.7264697061,37.7264697061
 04/22  07:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,58.5274270687,58.5274270687
 04/22  08:00:00,19.9831574565,12.4787335039,0.0,0.0,5.48122459637,2.0231993562,36.9295863912,36.9295863912
 04/22  09:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,17.6060676711,17.6060676711
 04/22  10:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,9.36444420931,9.36444420931
 04/22  11:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,7.29940756132,7.29940756132
 04/22  12:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,6.38329172096,6.38329172096
 04/22  13:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,5.32794913355,5.32794913355
