Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/22  14:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,4.37122482704,4.37122482704
 04/22  15:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,3.51196687676,3.51196687676
 04/22  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  21:00:00,15.8872645084,0.471440233964,0.0,0.0,5.48122459637,1.0115996781,8.63095987205,8.63095987205
 04/22  22:00:00,16.5269813545,1.11115708005,0.0,0.0,5.48122459637,1.0115996781,20.6318284923,20.6318284923
 04/22  23:00:00,16.5184745328,1.10265025829,0.0,0.0,5.48122459637,1.0115996781,20.5881856695,20.5881856695
 04/22  24:00:00,17.0786720695,1.66284779505,0.0,0.0,5.48122459637,1.0115996781,31.1016483368,31.1016483368
 04/23  01:00:00,16.7316825123,1.31585823781,0.0,0.0,5.48122459637,1.0115996781,24.7077725659,24.7077725659
 04/23  02:00:00,17.2431857421,1.82736146761,0.0,0.0,5.48122459637,1.0115996781,34.2691044684,34.2691044684
 04/23  03:00:00,16.8779454046,1.4621211301,0.0,0.0,5.48122459637,1.0115996781,27.5148386322,27.5148386322
 04/23  04:00:00,17.5739159547,2.15809168026,0.0,0.0,5.48122459637,1.0115996781,40.5630597756,40.5630597756
 04/23  05:00:00,17.155412097,1.7395878225,0.0,0.0,5.48122459637,1.0115996781,32.8113972677,32.8113972677
 04/23  06:00:00,11.8037807506,2.3366231428,0.0,0.0,5.48122459637,1.0115996781,44.0314292734,44.0314292734
 04/23  07:00:00,7.96404930978,1.47122503531,0.0,0.0,5.48122459637,1.0115996781,27.8250609168,27.8250609168
 04/23  08:00:00,8.0467945752,1.55397030073,0.0,0.0,5.48122459637,1.0115996781,29.2868682475,29.2868682475
 04/23  09:00:00,7.21881840965,0.725994135184,0.0,0.0,5.48122459637,1.0115996781,13.6854814731,13.6854814731
 04/23  10:00:00,6.79739093102,0.304566656551,0.0,0.0,5.48122459637,1.0115996781,5.69729296608,5.69729296608
 04/23  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  23:00:00,15.7375050959,0.321680821409,0.0,0.0,5.48122459637,1.0115996781,5.92068283754,5.92068283754
 04/23  24:00:00,16.0873012354,0.671476960914,0.0,0.0,5.48122459637,1.0115996781,12.7107752087,12.7107752087
 04/24  01:00:00,16.0733322667,0.657507992241,0.0,0.0,5.48122459637,1.0115996781,12.4208279044,12.4208279044
 04/24  02:00:00,16.1615207886,0.745696514112,0.0,0.0,5.48122459637,1.0115996781,14.1151170831,14.1151170831
 04/24  03:00:00,16.270774683,0.854950408577,0.0,0.0,5.48122459637,1.0115996781,16.2353976519,16.2353976519
 04/24  04:00:00,16.4653198729,1.04949559845,0.0,0.0,5.48122459637,1.0115996781,19.8001033355,19.8001033355
 04/24  05:00:00,16.4195963078,1.00377203331,0.0,0.0,5.48122459637,1.0115996781,18.9922638518,18.9922638518
 04/24  06:00:00,21.9458911117,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,25.8449931064,25.8449931064
 04/24  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,11.9251007765,11.9251007765
 04/24  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,8.33090927932,8.33090927932
 04/24  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,5.47102721493,5.47102721493
 04/24  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,3.09909114766,3.09909114766
 04/24  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,1.40670144582,1.40670144582
 04/24  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,0.54017785607,0.54017785607
 04/24  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/24  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/24  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/24  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  03:00:00,15.6137398107,0.19791553622,0.0,0.0,5.48122459637,1.0115996781,3.69231958283,3.69231958283
 04/25  04:00:00,15.947266505,0.531442230524,0.0,0.0,5.48122459637,1.0115996781,9.80263429563,9.80263429563
 04/25  05:00:00,16.1029712822,0.687147007732,0.0,0.0,5.48122459637,1.0115996781,13.0682486198,13.0682486198
 04/25  06:00:00,20.458724445,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,32.8983398317,32.8983398317
 04/25  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,18.2034188016,18.2034188016
 04/25  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,8.62757184498,8.62757184498
 04/25  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,5.79027724462,5.79027724462
 04/25  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,3.75580101087,3.75580101087
 04/25  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,1.62318650204,1.62318650204
 04/25  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,0.836410754241,0.836410754241
 04/25  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.312856646455,0.312856646455
 04/25  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0658225398377,0.0658225398377
 04/25  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  02:00:00,15.729238011,0.31341373654,0.0,0.0,5.48122459637,1.0115996781,5.81393296921,5.81393296921
 04/26  03:00:00,16.0617080437,0.645883769268,0.0,0.0,5.48122459637,1.0115996781,12.2503787763,12.2503787763
 04/26  04:00:00,16.2619963361,0.846172061598,0.0,0.0,5.48122459637,1.0115996781,15.963654473,15.963654473
 04/26  05:00:00,16.4938162268,1.07799195238,0.0,0.0,5.48122459637,1.0115996781,20.5541548981,20.5541548981
 04/26  06:00:00,20.458724445,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,35.7925668712,35.7925668712
 04/26  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,22.5873416061,22.5873416061
 04/26  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,9.09696163659,9.09696163659
 04/26  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,6.1113600617,6.1113600617
 04/26  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,3.89591332192,3.89591332192
 04/26  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,1.09416282681,1.09416282681
 04/26  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,0.0392583806024,0.0392583806024
 04/26  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/26  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/26  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/26  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  24:00:00,15.8358864276,0.420062153098,0.0,0.0,5.48122459637,1.0115996781,7.72486317853,7.72486317853
 04/27  01:00:00,16.3162908169,0.90046654242,0.0,0.0,5.48122459637,1.0115996781,16.7294731674,16.7294731674
 04/27  02:00:00,16.6302801362,1.21445586175,0.0,0.0,5.48122459637,1.0115996781,22.5881735676,22.5881735676
 04/27  03:00:00,16.8988368642,1.48301258978,0.0,0.0,5.48122459637,1.0115996781,28.0498504856,28.0498504856
 04/27  04:00:00,17.2227090226,1.80688474818,0.0,0.0,5.48122459637,1.0115996781,33.7987124005,33.7987124005
 04/27  05:00:00,17.3238183777,1.90799410322,0.0,0.0,5.48122459637,1.0115996781,36.2646686842,36.2646686842
 04/27  06:00:00,20.458724445,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,55.3286567833,55.3286567833
 04/27  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,39.2453166435,39.2453166435
 04/27  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,23.9187568792,23.9187568792
 04/27  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,10.5078293946,10.5078293946
 04/27  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,6.85907694028,6.85907694028
 04/27  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,4.5683537944,4.5683537944
 04/27  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,3.21536411783,3.21536411783
 04/27  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,1.32481074922,1.32481074922
 04/27  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0970854436071,0.0970854436071
 04/27  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/27  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  01:00:00,15.5978125222,0.181988247742,0.0,0.0,5.48122459637,1.0115996781,3.36388309432,3.36388309432
 04/28  02:00:00,15.927637319,0.511813044554,0.0,0.0,5.48122459637,1.0115996781,9.36837473107,9.36837473107
 04/28  03:00:00,16.0919882498,0.676163975381,0.0,0.0,5.48122459637,1.0115996781,12.3839176814,12.3839176814
 04/28  04:00:00,16.3098251783,0.894000903808,0.0,0.0,5.48122459637,1.0115996781,16.8473536785,16.8473536785
 04/28  05:00:00,16.686303595,1.27047932056,0.0,0.0,5.48122459637,1.0115996781,23.6230211062,23.6230211062
 04/28  06:00:00,20.458724445,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,36.1907196045,36.1907196045
 04/28  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,19.0663790581,19.0663790581
 04/28  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,9.0560671989,9.0560671989
 04/28  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,6.35282653153,6.35282653153
 04/28  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,4.23622056779,4.23622056779
 04/28  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,2.28971470428,2.28971470428
 04/28  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,1.1684731094,1.1684731094
 04/28  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.033905686451,0.033905686451
 04/28  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/28  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/28  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  24:00:00,15.7486663468,0.332842072338,0.0,0.0,5.48122459637,1.0115996781,6.10671273796,6.10671273796
 04/29  01:00:00,15.8202402009,0.404415926414,0.0,0.0,5.48122459637,1.0115996781,7.42581326898,7.42581326898
 04/29  02:00:00,16.0586828495,0.64285857503,0.0,0.0,5.48122459637,1.0115996781,11.9331737692,11.9331737692
 04/29  03:00:00,16.2295786862,0.813754411723,0.0,0.0,5.48122459637,1.0115996781,15.241289687,15.241289687
 04/29  04:00:00,16.3826732265,0.966848951986,0.0,0.0,5.48122459637,1.0115996781,18.143051629,18.143051629
 04/29  05:00:00,16.6611334887,1.24530921419,0.0,0.0,5.48122459637,1.0115996781,23.3489855236,23.3489855236
 04/29  06:00:00,9.27573864143,1.2957477003,0.0,0.0,5.48122459637,1.0115996781,24.4188409664,24.4188409664
 04/29  07:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,30.167848059,30.167848059
 04/29  08:00:00,19.9831574565,12.4787335039,0.0,0.0,5.48122459637,2.0231993562,15.2126718408,15.2126718408
 04/29  09:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,10.0187068488,10.0187068488
 04/29  10:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,8.3151659362,8.3151659362
 04/29  11:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,7.23964506207,7.23964506207
 04/29  12:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,6.88703831299,6.88703831299
 04/29  13:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,5.6624905067,5.6624905067
 04/29  14:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,4.62762557181,4.62762557181
 04/29  15:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,3.92956859796,3.92956859796
 04/29  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  22:00:00,15.6018275825,0.18600330802,0.0,0.0,5.48122459637,1.0115996781,3.4478673594,3.4478673594
 04/29  23:00:00,15.8784607543,0.462636479871,0.0,0.0,5.48122459637,1.0115996781,8.47363470186,8.47363470186
 04/29  24:00:00,16.0637792083,0.647954933826,0.0,0.0,5.48122459637,1.0115996781,11.9850331125,11.9850331125
 04/30  01:00:00,16.1491145794,0.733290304962,0.0,0.0,5.48122459637,1.0115996781,13.8603455263,13.8603455263
 04/30  02:00:00,16.2866740259,0.870849751389,0.0,0.0,5.48122459637,1.0115996781,16.2664385378,16.2664385378
 04/30  03:00:00,16.355077574,0.939253299547,0.0,0.0,5.48122459637,1.0115996781,17.6902113662,17.6902113662
 04/30  04:00:00,16.4895983775,1.07377410304,0.0,0.0,5.48122459637,1.0115996781,20.0678106067,20.0678106067
 04/30  05:00:00,16.4732787146,1.05745444018,0.0,0.0,5.48122459637,1.0115996781,20.0391811677,20.0391811677
 04/30  06:00:00,9.08060626014,1.10061531901,0.0,0.0,5.48122459637,1.0115996781,20.6318747625,20.6318747625
 04/30  07:00:00,7.08143954468,0.588615270219,0.0,0.0,5.48122459637,1.0115996781,11.3397295792,11.3397295792
 04/30  08:00:00,6.92598051029,0.43315623583,0.0,0.0,5.48122459637,1.0115996781,8.24471036768,8.24471036768
 04/30  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  01:00:00,15.6179630651,0.202138790671,0.0,0.0,5.48122459637,1.0115996781,3.78014500481,3.78014500481
 05/01  02:00:00,15.9797657198,0.563941445383,0.0,0.0,5.48122459637,1.0115996781,10.641398951,10.641398951
 05/01  03:00:00,16.1040200485,0.688195774007,0.0,0.0,5.48122459637,1.0115996781,13.2630708955,13.2630708955
 05/01  04:00:00,16.6312953561,1.21547108166,0.0,0.0,5.48122459637,1.0115996781,22.8856075189,22.8856075189
 05/01  05:00:00,16.5653857286,1.14956145414,0.0,0.0,5.48122459637,1.0115996781,21.9624206334,21.9624206334
 05/01  06:00:00,20.458724445,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,43.6363604217,43.6363604217
 05/01  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,23.1279108711,23.1279108711
 05/01  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,9.77175665886,9.77175665886
 05/01  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,6.63526331094,6.63526331094
 05/01  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,4.20480420554,4.20480420554
 05/01  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,1.82024360724,1.82024360724
 05/01  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,0.910816223218,0.910816223218
 05/01  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  24:00:00,16.165463227,0.74963895256,0.0,0.0,5.48122459637,1.0115996781,13.8424368807,13.8424368807
 05/02  01:00:00,16.5773898533,1.16156557881,0.0,0.0,5.48122459637,1.0115996781,21.2222809692,21.2222809692
 05/02  02:00:00,16.9816646884,1.56584041393,0.0,0.0,5.48122459637,1.0115996781,29.3611380243,29.3611380243
 05/02  03:00:00,17.4232537487,2.00742947427,0.0,0.0,5.48122459637,1.0115996781,37.3603583056,37.3603583056
 05/02  04:00:00,17.6723514681,2.25652719363,0.0,0.0,5.48122459637,1.0115996781,42.6385036713,42.6385036713
 05/02  05:00:00,18.0586469343,2.64282265982,0.0,0.0,5.48122459637,1.0115996781,49.3098924768,49.3098924768
 05/02  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,72.4090725261,72.4090725261
 05/02  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,55.8082485512,55.8082485512
 05/02  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,36.4305117138,36.4305117138
 05/02  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,17.9419553519,17.9419553519
 05/02  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,6.97247170041,6.97247170041
 05/02  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,5.65825943287,5.65825943287
 05/02  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,5.45572771692,5.45572771692
 05/02  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,4.60036455371,4.60036455371
 05/02  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,4.215659699,4.215659699
 05/02  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,4.0932583028,4.0932583028
 05/02  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,4.35027968866,4.35027968866
 05/02  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/02  18:00:00,6.77563118188,0.282806907418,0.0,0.0,5.48122459637,1.0115996781,5.22603164138,5.22603164138
 05/02  19:00:00,7.06110381951,0.568279545046,0.0,0.0,5.48122459637,1.0115996781,10.4416527037,10.4416527037
 05/02  20:00:00,16.1671867573,0.751362482882,0.0,0.0,5.48122459637,1.0115996781,13.8548597608,13.8548597608
 05/02  21:00:00,16.5289769099,1.11315263544,0.0,0.0,5.48122459637,1.0115996781,20.3600540114,20.3600540114
 05/02  22:00:00,16.8314241094,1.41559983495,0.0,0.0,5.48122459637,1.0115996781,26.3727612585,26.3727612585
 05/02  23:00:00,17.1083231541,1.69249887967,0.0,0.0,5.48122459637,1.0115996781,31.5283453946,31.5283453946
 05/02  24:00:00,17.1509676183,1.73514334387,0.0,0.0,5.48122459637,1.0115996781,32.5451368164,32.5451368164
 05/03  01:00:00,17.540076863,2.12425258856,0.0,0.0,5.48122459637,1.0115996781,39.7613889786,39.7613889786
 05/03  02:00:00,17.6976780661,2.28185379164,0.0,0.0,5.48122459637,1.0115996781,43.0119859308,43.0119859308
 05/03  03:00:00,18.1130067798,2.6971825053,0.0,0.0,5.48122459637,1.0115996781,50.6090286451,50.6090286451
 05/03  04:00:00,18.0992790154,2.68345474093,0.0,0.0,5.48122459637,1.0115996781,50.7046589836,50.7046589836
 05/03  05:00:00,18.4910141215,3.07518984702,0.0,0.0,5.48122459637,1.0115996781,57.7897916715,57.7897916715
 05/03  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,75.9465586011,75.9465586011
 05/03  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,54.6774777487,54.6774777487
 05/03  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,34.0989542557,34.0989542557
 05/03  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,13.0562888651,13.0562888651
 05/03  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,6.12287571139,6.12287571139
 05/03  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,4.3333141536,4.3333141536
 05/03  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,3.30077698183,3.30077698183
 05/03  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,1.84079481453,1.84079481453
 05/03  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,1.38294798842,1.38294798842
 05/03  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.911061486534,0.911061486534
 05/03  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,1.34342693338,1.34342693338
 05/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  21:00:00,15.7554467084,0.339622433952,0.0,0.0,5.48122459637,1.0115996781,6.23242600139,6.23242600139
 05/03  22:00:00,15.8391279367,0.423303662205,0.0,0.0,5.48122459637,1.0115996781,7.76041217071,7.76041217071
 05/03  23:00:00,16.1664641994,0.750639924954,0.0,0.0,5.48122459637,1.0115996781,13.8598451703,13.8598451703
 05/03  24:00:00,16.3508681955,0.93504392108,0.0,0.0,5.48122459637,1.0115996781,17.0755650089,17.0755650089
 05/04  01:00:00,16.4874887604,1.07166448592,0.0,0.0,5.48122459637,1.0115996781,19.8422196537,19.8422196537
 05/04  02:00:00,16.7582445045,1.34242022999,0.0,0.0,5.48122459637,1.0115996781,24.8835990598,24.8835990598
 05/04  03:00:00,16.8769629996,1.46113872514,0.0,0.0,5.48122459637,1.0115996781,27.4923281373,27.4923281373
 05/04  04:00:00,17.1118007428,1.69597646838,0.0,0.0,5.48122459637,1.0115996781,31.6013642619,31.6013642619
 05/04  05:00:00,17.1671837578,1.75135948338,0.0,0.0,5.48122459637,1.0115996781,33.0927451165,33.0927451165
 05/04  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,47.3949570234,47.3949570234
 05/04  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,29.9138422983,29.9138422983
 05/04  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,12.1071341659,12.1071341659
 05/04  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,5.95369775955,5.95369775955
 05/04  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,3.45714063035,3.45714063035
 05/04  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,1.25045060136,1.25045060136
 05/04  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,0.215842757218,0.215842757218
 05/04  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,10.6668967245,10.6668967245
 05/05  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,6.35652711741,6.35652711741
 05/05  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,3.15578227476,3.15578227476
 05/05  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.330408222789,0.330408222789
 05/05  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/05  13:00:00,71.0596971836,12.4787335039,0.145545209507,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  14:00:00,71.4164805708,12.4787335039,0.502328596732,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  15:00:00,71.5561001496,12.4787335039,0.641948175542,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  16:00:00,71.5901583379,12.4787335039,0.676006363782,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  07:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,8.84775467647,8.84775467647
 05/06  08:00:00,19.9831574565,12.4787335039,0.0,0.0,5.48122459637,2.0231993562,5.24432512497,5.24432512497
 05/06  09:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,3.40673129453,3.40673129453
 05/06  10:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,2.2301363349,2.2301363349
 05/06  11:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,0.555209644464,0.555209644464
 05/06  12:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.140835195615,0.140835195615
 05/06  13:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  14:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  15:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  05:00:00,15.7473410173,0.33151674283,0.0,0.0,5.48122459637,1.0115996781,6.11114314507,6.11114314507
 05/07  06:00:00,6.83430555493,0.341481280463,0.0,0.0,5.48122459637,1.0115996781,6.29639703228,6.29639703228
 05/07  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  18:00:00,6.82323050312,0.33040622866,0.0,0.0,5.48122459637,1.0115996781,6.09832519627,6.09832519627
 05/07  19:00:00,6.88007687558,0.387252601114,0.0,0.0,5.48122459637,1.0115996781,7.15006894753,7.15006894753
 05/07  20:00:00,14.3773408834,0.448683275588,0.0,0.0,5.48122459637,1.0115996781,8.27722759527,8.27722759527
 05/07  21:00:00,16.1870750731,0.771250798601,0.0,0.0,5.48122459637,1.0115996781,14.6192995569,14.6192995569
 05/07  22:00:00,16.2179358322,0.802111557749,0.0,0.0,5.48122459637,1.0115996781,15.0782065215,15.0782065215
 05/07  23:00:00,16.1521393115,0.736315037041,0.0,0.0,5.48122459637,1.0115996781,13.9746359512,13.9746359512
 05/07  24:00:00,16.2268629944,0.811038719966,0.0,0.0,5.48122459637,1.0115996781,15.1893610364,15.1893610364
 05/08  01:00:00,16.1411944448,0.725370170363,0.0,0.0,5.48122459637,1.0115996781,13.7074780886,13.7074780886
 05/08  02:00:00,16.2658092558,0.849984981342,0.0,0.0,5.48122459637,1.0115996781,16.0440121026,16.0440121026
 05/08  03:00:00,16.3271903875,0.911366113005,0.0,0.0,5.48122459637,1.0115996781,17.1666337447,17.1666337447
 05/08  04:00:00,16.5133532282,1.09752895371,0.0,0.0,5.48122459637,1.0115996781,20.5452129691,20.5452129691
 05/08  05:00:00,16.5441963362,1.12837206173,0.0,0.0,5.48122459637,1.0115996781,21.3672248732,21.3672248732
 05/08  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,29.9065842692,29.9065842692
 05/08  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,15.8080348026,15.8080348026
 05/08  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,8.96227626376,8.96227626376
 05/08  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,6.69553752975,6.69553752975
 05/08  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,4.8645591794,4.8645591794
 05/08  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,3.53516390968,3.53516390968
 05/08  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,3.62680850303,3.62680850303
 05/08  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,2.72373206908,2.72373206908
 05/08  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,2.55524803128,2.55524803128
 05/08  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,2.45922862226,2.45922862226
 05/08  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,1.8836729451,1.8836729451
 05/08  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  22:00:00,15.8228938966,0.407069622123,0.0,0.0,5.48122459637,1.0115996781,7.51021464764,7.51021464764
 05/08  23:00:00,16.2787739946,0.862949720135,0.0,0.0,5.48122459637,1.0115996781,15.994788202,15.994788202
 05/08  24:00:00,16.3723064014,0.956482126928,0.0,0.0,5.48122459637,1.0115996781,17.5305938718,17.5305938718
 05/09  01:00:00,16.5067973428,1.09097306836,0.0,0.0,5.48122459637,1.0115996781,20.2437224213,20.2437224213
 05/09  02:00:00,16.7670405928,1.35121631838,0.0,0.0,5.48122459637,1.0115996781,25.1090787559,25.1090787559
 05/09  03:00:00,16.900814154,1.48498987951,0.0,0.0,5.48122459637,1.0115996781,27.9924346504,27.9924346504
 05/09  04:00:00,17.0692982369,1.65347396241,0.0,0.0,5.48122459637,1.0115996781,30.8372050651,30.8372050651
 05/09  05:00:00,15.6381332787,1.70947567087,0.0,0.0,5.48122459637,1.0115996781,32.3085039656,32.3085039656
 05/09  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,44.1461660311,44.1461660311
 05/09  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,28.3248431266,28.3248431266
 05/09  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,16.7371950355,16.7371950355
 05/09  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,7.13865367973,7.13865367973
 05/09  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,4.95198221202,4.95198221202
 05/09  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,3.27336348867,3.27336348867
 05/09  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,2.63871553019,2.63871553019
 05/09  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,1.37856033027,1.37856033027
 05/09  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.418762763373,0.418762763373
 05/09  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  22:00:00,16.2553418351,0.839517560622,0.0,0.0,5.48122459637,1.0115996781,15.3962937131,15.3962937131
 05/09  23:00:00,16.3462422279,0.93041795341,0.0,0.0,5.48122459637,1.0115996781,16.9375160225,16.9375160225
 05/09  24:00:00,17.0787939727,1.66296969827,0.0,0.0,5.48122459637,1.0115996781,30.6678969157,30.6678969157
 05/10  01:00:00,16.8648304465,1.44900617206,0.0,0.0,5.48122459637,1.0115996781,26.9592876316,26.9592876316
 05/10  02:00:00,17.5415376414,2.12571336695,0.0,0.0,5.48122459637,1.0115996781,39.6186650601,39.6186650601
 05/10  03:00:00,17.1880854423,1.77226116787,0.0,0.0,5.48122459637,1.0115996781,33.2052101829,33.2052101829
 05/10  04:00:00,18.1130184064,2.69719413191,0.0,0.0,5.48122459637,1.0115996781,50.5294634603,50.5294634603
 05/10  05:00:00,16.1201620194,2.19150441157,0.0,0.0,5.48122459637,1.0115996781,41.2050768106,41.2050768106
 05/10  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,71.0715586491,71.0715586491
 05/10  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,41.1225681315,41.1225681315
 05/10  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,17.9386633472,17.9386633472
 05/10  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,6.53575308115,6.53575308115
 05/10  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,4.12969411388,4.12969411388
 05/10  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,2.72842430285,2.72842430285
 05/10  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,1.90126961185,1.90126961185
 05/10  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.307038278566,0.307038278566
 05/10  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,12.4392129016,12.4392129016
 05/11  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,6.99712624482,6.99712624482
 05/11  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,3.91359752803,3.91359752803
 05/11  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,1.08955182615,1.08955182615
 05/11  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/11  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  16:00:00,70.9223168135,12.4787335039,0.00816483940758,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  03:00:00,16.1741856988,0.758361424318,0.0,0.0,5.48122459637,1.0115996781,13.9575680218,13.9575680218
 05/12  04:00:00,16.5366777583,1.12085348385,0.0,0.0,5.48122459637,1.0115996781,20.4099089134,20.4099089134
 05/12  05:00:00,15.2996166173,1.37095900955,0.0,0.0,5.48122459637,1.0115996781,25.4429380327,25.4429380327
 05/12  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,28.4243943166,28.4243943166
 05/12  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,9.73415809402,9.73415809402
 05/12  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,6.08555561868,6.08555561868
 05/12  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,3.25264695828,3.25264695828
 05/12  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,1.93155804098,1.93155804098
 05/12  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.61016944649,0.61016944649
 05/12  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,0.0196758873618,0.0196758873618
 05/12  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  03:00:00,15.7691276282,0.353303353737,0.0,0.0,5.48122459637,1.0115996781,6.47813020043,6.47813020043
 05/13  04:00:00,16.0524897449,0.636665470398,0.0,0.0,5.48122459637,1.0115996781,11.7096113904,11.7096113904
 05/13  05:00:00,14.5116131003,0.58295549246,0.0,0.0,5.48122459637,1.0115996781,10.6739947209,10.6739947209
 05/13  06:00:00,7.01952231701,0.526698042544,0.0,0.0,5.48122459637,1.0115996781,9.64293767601,9.64293767601
 05/13  07:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,13.761842369,13.761842369
