Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/13  08:00:00,19.9831574565,12.4787335039,0.0,0.0,5.48122459637,2.0231993562,8.99889210515,8.99889210515
 05/13  09:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,6.85483289678,6.85483289678
 05/13  10:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,5.76527774044,5.76527774044
 05/13  11:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,4.15430952953,4.15430952953
 05/13  12:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,3.68650102879,3.68650102879
 05/13  13:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,2.69801296916,2.69801296916
 05/13  14:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,2.93739341952,2.93739341952
 05/13  15:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,3.45155064409,3.45155064409
 05/13  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  22:00:00,15.5909902127,0.175165938196,0.0,0.0,5.48122459637,1.0115996781,3.24199911062,3.24199911062
 05/13  23:00:00,15.772338471,0.356514196546,0.0,0.0,5.48122459637,1.0115996781,6.55215384724,6.55215384724
 05/13  24:00:00,15.9510224607,0.535198186263,0.0,0.0,5.48122459637,1.0115996781,9.80868662404,9.80868662404
 05/14  01:00:00,16.1051591014,0.689334826946,0.0,0.0,5.48122459637,1.0115996781,12.6461556885,12.6461556885
 05/14  02:00:00,16.2611072097,0.845282935252,0.0,0.0,5.48122459637,1.0115996781,15.4983227177,15.4983227177
 05/14  03:00:00,16.4389272623,1.02310298786,0.0,0.0,5.48122459637,1.0115996781,18.9230263536,18.9230263536
 05/14  04:00:00,16.5889522368,1.17312796233,0.0,0.0,5.48122459637,1.0115996781,22.0433535982,22.0433535982
 05/14  05:00:00,15.3847830328,1.45612542503,0.0,0.0,5.48122459637,1.0115996781,27.1237576124,27.1237576124
 05/14  06:00:00,8.07318635936,1.5803620849,0.0,0.0,5.48122459637,1.0115996781,29.864381154,29.864381154
 05/14  07:00:00,8.23220173645,1.73937746198,0.0,0.0,5.48122459637,1.0115996781,32.4703968303,32.4703968303
 05/14  08:00:00,8.15910443801,1.66628016354,0.0,0.0,5.48122459637,1.0115996781,31.5527308998,31.5527308998
 05/14  09:00:00,8.16816960452,1.67534533006,0.0,0.0,5.48122459637,1.0115996781,31.3309089815,31.3309089815
 05/14  10:00:00,8.03347103493,1.54064676047,0.0,0.0,5.48122459637,1.0115996781,29.2455085992,29.2455085992
 05/14  11:00:00,7.83010053815,1.33727626368,0.0,0.0,5.48122459637,1.0115996781,25.0123259668,25.0123259668
 05/14  12:00:00,7.51643955439,1.02361527993,0.0,0.0,5.48122459637,1.0115996781,19.4129235953,19.4129235953
 05/14  13:00:00,7.26312277138,0.77029849692,0.0,0.0,5.48122459637,1.0115996781,14.3993069622,14.3993069622
 05/14  14:00:00,6.81577571784,0.322951443379,0.0,0.0,5.48122459637,1.0115996781,5.94517727975,5.94517727975
 05/14  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  19:00:00,6.78153381058,0.28870953612,0.0,0.0,5.48122459637,1.0115996781,5.31086229532,5.31086229532
 05/14  20:00:00,13.0960088943,0.654517953186,0.0,0.0,5.48122459637,1.0115996781,12.2771534883,12.2771534883
 05/14  21:00:00,17.0572598495,1.64143557506,0.0,0.0,5.48122459637,1.0115996781,30.8034131098,30.8034131098
 05/14  22:00:00,16.987039,1.57121472556,0.0,0.0,5.48122459637,1.0115996781,29.4696450346,29.4696450346
 05/14  23:00:00,17.9569588589,2.54113458448,0.0,0.0,5.48122459637,1.0115996781,47.8574935294,47.8574935294
 05/14  24:00:00,17.5017483437,2.08592406922,0.0,0.0,5.48122459637,1.0115996781,39.2105811238,39.2105811238
 05/15  01:00:00,18.2890002921,2.87317601759,0.0,0.0,5.48122459637,1.0115996781,54.1789872652,54.1789872652
 05/15  02:00:00,17.7015716462,2.28574737177,0.0,0.0,5.48122459637,1.0115996781,43.021535278,43.021535278
 05/15  03:00:00,18.8463777337,3.43055345927,0.0,0.0,5.48122459637,1.0115996781,64.8204988999,64.8204988999
 05/15  04:00:00,18.0962617795,2.68043750502,0.0,0.0,5.48122459637,1.0115996781,50.5118186267,50.5118186267
 05/15  05:00:00,17.6032428905,3.67458528266,0.0,0.0,5.48122459637,1.0115996781,69.5295346406,69.5295346406
 05/15  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,74.1874773577,74.1874773577
 05/15  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,55.5627834717,55.5627834717
 05/15  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,39.657899102,39.657899102
 05/15  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,22.5068033057,22.5068033057
 05/15  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,10.4853729314,10.4853729314
 05/15  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,7.00991291054,7.00991291054
 05/15  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,5.83229017257,5.83229017257
 05/15  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,4.12524273117,4.12524273117
 05/15  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,3.04250923144,3.04250923144
 05/15  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,2.13811213547,2.13811213547
 05/15  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,2.05332122617,2.05332122617
 05/15  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  22:00:00,15.7802312398,0.364406965367,0.0,0.0,5.48122459637,1.0115996781,6.68428053638,6.68428053638
 05/15  23:00:00,15.9066739093,0.490849634827,0.0,0.0,5.48122459637,1.0115996781,8.99212288258,8.99212288258
 05/15  24:00:00,16.3856975664,0.969873291911,0.0,0.0,5.48122459637,1.0115996781,17.7938214942,17.7938214942
 05/16  01:00:00,16.2634745562,0.847650281727,0.0,0.0,5.48122459637,1.0115996781,15.4749325103,15.4749325103
 05/16  02:00:00,16.8363665975,1.42054232302,0.0,0.0,5.48122459637,1.0115996781,26.4065780157,26.4065780157
 05/16  03:00:00,16.6276100416,1.21178576709,0.0,0.0,5.48122459637,1.0115996781,22.5853035368,22.5853035368
 05/16  04:00:00,17.2122871901,1.79646291568,0.0,0.0,5.48122459637,1.0115996781,33.6377061209,33.6377061209
 05/16  05:00:00,15.3439709704,1.41531336256,0.0,0.0,5.48122459637,1.0115996781,26.4839545883,26.4839545883
 05/16  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,49.3226458274,49.3226458274
 05/16  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,30.4869901882,30.4869901882
 05/16  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,16.1447057376,16.1447057376
 05/16  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,7.38651430872,7.38651430872
 05/16  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,5.91010356107,5.91010356107
 05/16  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,4.70407195603,4.70407195603
 05/16  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,3.88819276695,3.88819276695
 05/16  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,2.27588710428,2.27588710428
 05/16  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,1.49893067394,1.49893067394
 05/16  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.604641809407,0.604641809407
 05/16  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0809244102644,0.0809244102644
 05/16  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  02:00:00,15.7792210491,0.363396774619,0.0,0.0,5.48122459637,1.0115996781,6.67668732739,6.67668732739
 05/17  03:00:00,15.8373203212,0.421496046693,0.0,0.0,5.48122459637,1.0115996781,7.7298976305,7.7298976305
 05/17  04:00:00,15.9128490361,0.497024761684,0.0,0.0,5.48122459637,1.0115996781,9.12545752552,9.12545752552
 05/17  05:00:00,14.776969486,0.848311878221,0.0,0.0,5.48122459637,1.0115996781,15.6562039177,15.6562039177
 05/17  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,21.9665728518,21.9665728518
 05/17  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,12.8953869769,12.8953869769
 05/17  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,7.83553838705,7.83553838705
 05/17  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,6.09752480889,6.09752480889
 05/17  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,4.75335078725,4.75335078725
 05/17  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,2.85613234166,2.85613234166
 05/17  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,1.73685883902,1.73685883902
 05/17  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0822544449388,0.0822544449388
 05/17  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,9.45258540689,9.45258540689
 05/18  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,5.87269445074,5.87269445074
 05/18  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,3.44434333526,3.44434333526
 05/18  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.989486354006,0.989486354006
 05/18  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.00243423049467,0.00243423049467
 05/18  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/18  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  04:00:00,15.758760798,0.342936523542,0.0,0.0,5.48122459637,1.0115996781,6.35465212034,6.35465212034
 05/19  05:00:00,13.2474475728,0.805956631643,0.0,0.0,5.48122459637,1.0115996781,14.8707618084,14.8707618084
 05/19  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,21.6054038191,21.6054038191
 05/19  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,9.31860062977,9.31860062977
 05/19  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,6.3239754989,6.3239754989
 05/19  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,4.21462372831,4.21462372831
 05/19  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,2.59756795309,2.59756795309
 05/19  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,1.17229695991,1.17229695991
 05/19  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,0.555625569987,0.555625569987
 05/19  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  23:00:00,15.6042179403,0.188393665848,0.0,0.0,5.48122459637,1.0115996781,3.48200508442,3.48200508442
 05/19  24:00:00,15.9765447224,0.560720447973,0.0,0.0,5.48122459637,1.0115996781,10.2653819972,10.2653819972
 05/20  01:00:00,16.2097000651,0.793875790649,0.0,0.0,5.48122459637,1.0115996781,14.5506885372,14.5506885372
 05/20  02:00:00,16.4308823456,1.01505807109,0.0,0.0,5.48122459637,1.0115996781,18.5880188692,18.5880188692
 05/20  03:00:00,16.7524365456,1.33661227118,0.0,0.0,5.48122459637,1.0115996781,24.6328841793,24.6328841793
 05/20  04:00:00,16.9537716161,1.53794734161,0.0,0.0,5.48122459637,1.0115996781,28.8328764011,28.8328764011
 05/20  05:00:00,14.1840046167,1.74251367557,0.0,0.0,5.48122459637,1.0115996781,32.3547113662,32.3547113662
 05/20  06:00:00,7.83405546459,1.34123119013,0.0,0.0,5.48122459637,1.0115996781,25.3471191592,25.3471191592
 05/20  07:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,27.2437156095,27.2437156095
 05/20  08:00:00,19.9831574565,12.4787335039,0.0,0.0,5.48122459637,2.0231993562,15.0616613354,15.0616613354
 05/20  09:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,9.08424051192,9.08424051192
 05/20  10:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,7.24843439345,7.24843439345
 05/20  11:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,5.70042813828,5.70042813828
 05/20  12:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,5.00936468598,5.00936468598
 05/20  13:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,4.06537470123,4.06537470123
 05/20  14:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,3.41116094592,3.41116094592
 05/20  15:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,2.49395243492,2.49395243492
 05/20  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  23:00:00,15.7345164563,0.318692181795,0.0,0.0,5.48122459637,1.0115996781,5.85360031785,5.85360031785
 05/20  24:00:00,16.0832312218,0.667406947343,0.0,0.0,5.48122459637,1.0115996781,12.1846727746,12.1846727746
 05/21  01:00:00,16.3708767791,0.955052504636,0.0,0.0,5.48122459637,1.0115996781,17.4330859791,17.4330859791
 05/21  02:00:00,16.6082040414,1.1923797669,0.0,0.0,5.48122459637,1.0115996781,21.8861336647,21.8861336647
 05/21  03:00:00,16.6670513132,1.25122703876,0.0,0.0,5.48122459637,1.0115996781,23.2110237356,23.2110237356
 05/21  04:00:00,16.8791394686,1.46331519409,0.0,0.0,5.48122459637,1.0115996781,27.1722037615,27.1722037615
 05/21  05:00:00,13.9229336625,1.48144272135,0.0,0.0,5.48122459637,1.0115996781,27.6885225398,27.6885225398
 05/21  06:00:00,7.94728180076,1.45445752629,0.0,0.0,5.48122459637,1.0115996781,27.1282865512,27.1282865512
 05/21  07:00:00,7.47694704436,0.984122769898,0.0,0.0,5.48122459637,1.0115996781,18.3868907185,18.3868907185
 05/21  08:00:00,7.13402643777,0.64120216331,0.0,0.0,5.48122459637,1.0115996781,11.843868952,11.843868952
 05/21  09:00:00,6.81400517852,0.321180904057,0.0,0.0,5.48122459637,1.0115996781,5.88700468889,5.88700468889
 05/21  10:00:00,6.52275676094,0.0299324864711,0.0,0.0,5.48122459637,1.0115996781,0.542460950983,0.542460950983
 05/21  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  01:00:00,15.602865003,0.187040728525,0.0,0.0,5.48122459637,1.0115996781,3.4542522836,3.4542522836
 05/22  02:00:00,15.9124314299,0.496607155414,0.0,0.0,5.48122459637,1.0115996781,9.06897589672,9.06897589672
 05/22  03:00:00,16.0435935471,0.627769272626,0.0,0.0,5.48122459637,1.0115996781,11.4736590966,11.4736590966
 05/22  04:00:00,16.0058999456,0.590075671108,0.0,0.0,5.48122459637,1.0115996781,10.9761171047,10.9761171047
 05/22  05:00:00,13.3553287491,0.913837807974,0.0,0.0,5.48122459637,1.0115996781,17.1103114623,17.1103114623
 05/22  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,22.2657605549,22.2657605549
 05/22  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,10.1930013964,10.1930013964
 05/22  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,6.87982122283,6.87982122283
 05/22  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,4.24773464489,4.24773464489
 05/22  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,2.12488365786,2.12488365786
 05/22  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.156230865254,0.156230865254
 05/22  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/22  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,4.36478231234,4.36478231234
 05/23  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,1.72240348491,1.72240348491
 05/23  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,0.0302183592787,0.0302183592787
 05/23  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/23  13:00:00,70.9187159881,12.4787335039,0.00456401407382,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  14:00:00,71.1263744711,12.4787335039,0.212222496977,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  15:00:00,71.2987146485,12.4787335039,0.384562674379,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  16:00:00,71.2654739101,12.4787335039,0.351321936012,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,13.1286995491,13.1286995491
 05/24  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,7.27758155482,7.27758155482
 05/24  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,4.72566505587,4.72566505587
 05/24  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,2.62630860442,2.62630860442
 05/24  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,1.152201587,1.152201587
 05/24  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.140056464856,0.140056464856
 05/24  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/24  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,11.8275575025,11.8275575025
 05/25  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,7.92775669905,7.92775669905
 05/25  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,5.8596385648,5.8596385648
 05/25  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,4.53549507002,4.53549507002
 05/25  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,3.45041967309,3.45041967309
 05/25  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,1.82905184677,1.82905184677
 05/25  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,1.70257193162,1.70257193162
 05/25  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.695254909749,0.695254909749
 05/25  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.257549389188,0.257549389188
 05/25  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.00141612671907,0.00141612671907
 05/25  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  01:00:00,15.7211635422,0.305339267717,0.0,0.0,5.48122459637,1.0115996781,5.64503086991,5.64503086991
 05/26  02:00:00,16.0523452306,0.636520956182,0.0,0.0,5.48122459637,1.0115996781,11.6987106083,11.6987106083
 05/26  03:00:00,16.0478694869,0.632045212409,0.0,0.0,5.48122459637,1.0115996781,11.6573010985,11.6573010985
 05/26  04:00:00,16.4480764628,1.03225218832,0.0,0.0,5.48122459637,1.0115996781,18.9376092494,18.9376092494
 05/26  05:00:00,13.1789423719,0.737451430804,0.0,0.0,5.48122459637,1.0115996781,13.4944001921,13.4944001921
 05/26  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,19.1585510111,19.1585510111
 05/26  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,9.62542011287,9.62542011287
 05/26  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,6.87357545074,6.87357545074
 05/26  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,5.11085330738,5.11085330738
 05/26  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,3.78832365296,3.78832365296
 05/26  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,3.05685088486,3.05685088486
 05/26  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,2.32498005955,2.32498005955
 05/26  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.196271623221,0.196271623221
 05/26  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  07:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,8.35498084926,8.35498084926
 05/27  08:00:00,19.9831574565,12.4787335039,0.0,0.0,5.48122459637,2.0231993562,5.23793647879,5.23793647879
 05/27  09:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,3.2554567104,3.2554567104
 05/27  10:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,1.76005564608,1.76005564608
 05/27  11:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,0.419137852475,0.419137852475
 05/27  12:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0109777183398,0.0109777183398
 05/27  13:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  14:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  15:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  04:00:00,15.7671242758,0.351300001368,0.0,0.0,5.48122459637,1.0115996781,6.51119922453,6.51119922453
 05/30  05:00:00,11.4099738938,0.455649619307,0.0,0.0,5.48122459637,1.0115996781,8.43603908393,8.43603908393
 05/30  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,21.6370872288,21.6370872288
 05/30  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,9.72580081538,9.72580081538
 05/30  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,6.94627211259,6.94627211259
 05/30  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,4.8754940283,4.8754940283
 05/30  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,2.62533850291,2.62533850291
 05/30  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,1.04493602645,1.04493602645
 05/30  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,0.262906991099,0.262906991099
 05/30  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,9.48357868866,9.48357868866
 05/31  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,5.29813874772,5.29813874772
 05/31  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,2.69642468529,2.69642468529
 05/31  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.591998257478,0.591998257478
 05/31  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/31  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/31  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,6.66222357848,6.66222357848
 06/01  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,3.28784590309,3.28784590309
 06/01  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,1.43647172424,1.43647172424
 06/01  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.127246644113,0.127246644113
 06/01  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/01  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,6.58304658809,6.58304658809
 06/02  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,3.16824618895,3.16824618895
 06/02  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,1.24192968743,1.24192968743
 06/02  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0586341814314,0.0586341814314
 06/02  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/02  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  14:00:00,71.156797938,12.4787335039,0.242645963897,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  15:00:00,71.4502904789,12.4787335039,0.536138504834,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  16:00:00,71.4813647272,12.4787335039,0.567212753115,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  07:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,6.45200905815,6.45200905815
 06/03  08:00:00,19.9831574565,12.4787335039,0.0,0.0,5.48122459637,2.0231993562,2.77823842864,2.77823842864
 06/03  09:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,0.656752795317,0.656752795317
 06/03  10:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/03  11:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/03  12:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  13:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  14:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  15:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
