Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,1.1973558973,1.1973558973
 06/05  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/05  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/05  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  10:00:00,70.9806167844,12.4787335039,0.0664648103191,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  11:00:00,71.3675061079,12.4787335039,0.45335413384,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  12:00:00,64.9743931302,12.4787335039,0.553065430589,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/05  13:00:00,71.5869024122,12.4787335039,0.672750438145,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  14:00:00,71.4223189771,12.4787335039,0.508167003028,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  15:00:00,71.3098880518,12.4787335039,0.395736077691,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  16:00:00,71.3435501389,12.4787335039,0.429398164793,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.86081451324,0.86081451324
 06/06  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/06  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/06  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  10:00:00,71.0796880412,12.4787335039,0.165536067086,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  11:00:00,71.6437076065,12.4787335039,0.729555632388,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  12:00:00,65.4650894747,12.4787335039,1.04376177508,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/06  13:00:00,72.9200003925,12.4787335039,2.00584841844,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  14:00:00,77.4259591288,12.4787335039,6.51180715468,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  15:00:00,79.4536259389,12.4787335039,8.53947396485,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  16:00:00,80.0553485206,12.4787335039,9.14119654654,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/07  08:00:00,59.3218654989,12.4787335039,0.381762395702,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/07  09:00:00,72.0229645055,12.4787335039,1.1088125314,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  10:00:00,73.0588449266,12.4787335039,2.14469295254,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  11:00:00,77.280868819,12.4787335039,6.36671684496,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  12:00:00,73.9469949899,12.4787335039,9.52566729024,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/07  13:00:00,83.8684679258,12.4787335039,12.9543159517,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  14:00:00,85.2793192639,12.4787335039,14.3651672898,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  15:00:00,86.0091928925,12.4787335039,15.0950409184,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  16:00:00,86.2851477305,12.4787335039,15.3709957564,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  17:00:00,26.4521791086,1.22470930724,4.73739729983,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/07  18:00:00,11.1922105214,0.982302700423,3.71708354649,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  19:00:00,7.2259938625,0.154248075385,0.578921512656,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  07:00:00,39.5658421485,12.4787335039,0.104211868685,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/08  08:00:00,59.6723190726,12.4787335039,0.732215969308,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/08  09:00:00,72.0393639477,12.4787335039,1.12521197363,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  10:00:00,73.2334295717,12.4787335039,2.31927759765,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  11:00:00,76.9416468318,12.4787335039,6.02749485768,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  12:00:00,72.0177612877,12.4787335039,7.59643358807,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/08  13:00:00,79.5105911385,12.4787335039,8.59643916441,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  14:00:00,80.4288722336,12.4787335039,9.51472025952,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  15:00:00,81.0933808544,12.4787335039,10.1792288803,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  16:00:00,80.527289615,12.4787335039,9.61313764097,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/09  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/09  09:00:00,71.1473511512,12.4787335039,0.23319917716,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  10:00:00,71.5009161321,12.4787335039,0.586764157994,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  11:00:00,71.6329350155,12.4787335039,0.718783041435,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  12:00:00,65.130222735,12.4787335039,0.708895035439,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/09  13:00:00,71.7659639148,12.4787335039,0.851811940714,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  14:00:00,71.7211997758,12.4787335039,0.807047801741,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  15:00:00,71.5745035492,12.4787335039,0.660351575101,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  16:00:00,71.5056454108,12.4787335039,0.591493436742,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  07:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,1.23579324647,1.23579324647
 06/10  08:00:00,19.9831574565,12.4787335039,0.0,0.0,5.48122459637,2.0231993562,0.247690903228,0.247690903228
 06/10  09:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/10  10:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/10  11:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/10  12:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  13:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  14:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  15:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,2.11737493022,2.11737493022
 06/12  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/12  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/12  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  10:00:00,71.0682581945,12.4787335039,0.154106220387,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  11:00:00,71.6502512147,12.4787335039,0.736099240663,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  12:00:00,65.4628582001,12.4787335039,1.04153050049,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/12  13:00:00,75.573251986,12.4787335039,4.65910001197,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  14:00:00,79.0010357972,12.4787335039,8.08688382316,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  15:00:00,80.9279304466,12.4787335039,10.0137784725,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  16:00:00,81.1554378814,12.4787335039,10.2412859073,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0406782996537,0.0406782996537
 06/13  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/13  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/13  09:00:00,71.0106872187,12.4787335039,0.0965352446194,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  10:00:00,71.4804602275,12.4787335039,0.566308253453,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  11:00:00,71.7821603446,12.4787335039,0.868008370483,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  12:00:00,65.415020868,12.4787335039,0.993693168397,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/13  13:00:00,72.1504921464,12.4787335039,1.23634017231,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  14:00:00,73.6073189881,12.4787335039,2.69316701402,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  15:00:00,76.8386526809,12.4787335039,5.9245007068,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  16:00:00,77.5239682091,12.4787335039,6.60981623502,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.127993965594,0.127993965594
 06/14  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/14  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/14  09:00:00,70.9276845112,12.4787335039,0.0135325371469,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  10:00:00,71.2617253818,12.4787335039,0.347573407682,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  11:00:00,71.6067610242,12.4787335039,0.692609050167,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  12:00:00,65.2528377861,12.4787335039,0.831510086448,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/14  13:00:00,71.9794657681,12.4787335039,1.06531379398,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  14:00:00,72.0916425154,12.4787335039,1.17749054137,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  15:00:00,72.158735814,12.4787335039,1.24458383991,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  16:00:00,72.1302226209,12.4787335039,1.21607064679,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,1.92617056649,1.92617056649
 06/15  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/15  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/15  09:00:00,70.9216430907,12.4787335039,0.00749111663731,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  10:00:00,71.2547034825,12.4787335039,0.340551508458,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  11:00:00,71.5875764632,12.4787335039,0.673424489109,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  12:00:00,65.294108235,12.4787335039,0.872780535412,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/15  13:00:00,72.1498616677,12.4787335039,1.23570969358,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  14:00:00,73.6368483533,12.4787335039,2.72269637918,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  15:00:00,75.9304408414,12.4787335039,5.01628886737,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  16:00:00,77.0775842695,12.4787335039,6.16343229546,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/16  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/16  09:00:00,71.2247863847,12.4787335039,0.310634410585,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  10:00:00,71.5374174897,12.4787335039,0.623265515581,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  11:00:00,72.0318492022,12.4787335039,1.11769722813,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  12:00:00,66.7061355841,12.4787335039,2.28480788449,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/16  13:00:00,77.496115534,12.4787335039,6.58196355992,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  14:00:00,76.0490910926,12.4787335039,5.13493911848,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  15:00:00,71.8367982231,12.4787335039,0.922646249036,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  16:00:00,71.3580953332,12.4787335039,0.443943359105,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  07:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,1.63778788691,1.63778788691
 06/17  08:00:00,19.9831574565,12.4787335039,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 06/17  09:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/17  10:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/17  11:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/17  12:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  13:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  14:00:00,18.9739101601,12.4787335039,0.0023523817683,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  15:00:00,19.1581904473,12.4787335039,0.186632668988,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,8.93485639332,8.93485639332
 06/19  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,4.24668687968,4.24668687968
 06/19  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,1.30354595279,1.30354595279
 06/19  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/19  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  14:00:00,70.9570997247,12.4787335039,0.0429477506256,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  15:00:00,71.1580818983,12.4787335039,0.243929924188,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  16:00:00,71.2689988174,12.4787335039,0.35484684336,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,3.96887406888,3.96887406888
 06/20  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,1.07351348067,1.07351348067
 06/20  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/20  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/20  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  16:00:00,70.9253647719,12.4787335039,0.0112127977813,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,3.55946842361,3.55946842361
 06/21  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,0.620465099397,0.620465099397
 06/21  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/21  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  11:00:00,71.0510922515,12.4787335039,0.136940277452,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  12:00:00,64.6960623437,12.4787335039,0.274734644075,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/21  13:00:00,71.4378040851,12.4787335039,0.523652111034,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  14:00:00,71.7341436993,12.4787335039,0.819991725184,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  15:00:00,71.8391022908,12.4787335039,0.924950316713,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  16:00:00,71.7492187744,12.4787335039,0.835066800293,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,4.92953294124,4.92953294124
 06/22  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,1.50068702378,1.50068702378
 06/22  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/22  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  11:00:00,70.9171540587,12.4787335039,0.00300208462925,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  12:00:00,64.550426519,12.4787335039,0.129098819427,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/22  13:00:00,71.3524051007,12.4787335039,0.43825312662,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  14:00:00,71.5690128391,12.4787335039,0.65486086499,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  15:00:00,71.7441862624,12.4787335039,0.83003428835,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  16:00:00,71.7885052513,12.4787335039,0.874353277205,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,1.36493660012,1.36493660012
 06/23  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/23  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/23  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  10:00:00,70.9234722673,12.4787335039,0.00932029318345,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  11:00:00,71.2411071991,12.4787335039,0.326955225002,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  12:00:00,64.9742922533,12.4787335039,0.552964553687,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/23  13:00:00,71.7778652637,12.4787335039,0.863713289613,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  14:00:00,72.0001171446,12.4787335039,1.08596517053,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  15:00:00,72.8327172363,12.4787335039,1.91856526223,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  16:00:00,73.2970051655,12.4787335039,2.38285319139,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  07:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,5.86564208837,5.86564208837
 06/24  08:00:00,19.9831574565,12.4787335039,0.0,0.0,5.48122459637,2.0231993562,4.15337475869,4.15337475869
 06/24  09:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,3.05500999619,3.05500999619
 06/24  10:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,1.99994480506,1.99994480506
 06/24  11:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,0.445360887312,0.445360887312
 06/24  12:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0112875487975,0.0112875487975
 06/24  13:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  14:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  15:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,7.05885305573,7.05885305573
 06/26  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,2.5618539061,2.5618539061
 06/26  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,0.0566639616713,0.0566639616713
 06/26  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  12:00:00,64.4880829028,12.4787335039,0.0667552031427,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/26  13:00:00,71.3086634131,12.4787335039,0.394511439036,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  14:00:00,71.5092439689,12.4787335039,0.595091994865,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  15:00:00,71.5720792887,12.4787335039,0.657927314664,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  16:00:00,71.6045558864,12.4787335039,0.690403912301,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
