Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/27  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,4.69898678979,4.69898678979
 06/27  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,0.931371169291,0.931371169291
 06/27  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/27  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/27  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,6.87421869669,6.87421869669
 06/28  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,2.78276142173,2.78276142173
 06/28  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,0.190852659761,0.190852659761
 06/28  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  12:00:00,64.4961326234,12.4787335039,0.0748049237958,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/28  13:00:00,71.3479792311,12.4787335039,0.433827256987,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  14:00:00,71.5607979473,12.4787335039,0.646645973184,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  15:00:00,71.7355699926,12.4787335039,0.821418018571,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  16:00:00,71.7897161008,12.4787335039,0.875564126704,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,3.80316778525,3.80316778525
 06/29  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,0.399479226113,0.399479226113
 06/29  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/29  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  10:00:00,70.989449989,12.4787335039,0.075298014972,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  11:00:00,71.5023528735,12.4787335039,0.588200899442,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  12:00:00,65.2474597647,12.4787335039,0.826132065116,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/29  13:00:00,72.9903528785,12.4787335039,2.07620090443,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  14:00:00,75.6039510653,12.4787335039,4.68979909125,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  15:00:00,77.0567386169,12.4787335039,6.14258664284,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  16:00:00,77.7419896381,12.4787335039,6.82783766401,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.894721908626,0.894721908626
 06/30  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/30  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/30  09:00:00,70.9786860905,12.4787335039,0.0645341164713,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  10:00:00,71.4574032572,12.4787335039,0.543251283092,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  11:00:00,71.8273461248,12.4787335039,0.91319415069,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  12:00:00,65.4393584572,12.4787335039,1.01803075764,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/30  13:00:00,74.7795526454,12.4787335039,3.86540067133,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  14:00:00,77.6235391004,12.4787335039,6.70938712636,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  15:00:00,78.937280563,12.4787335039,8.02312858896,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  16:00:00,79.5447960031,12.4787335039,8.63064402907,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  07:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  08:00:00,19.9831574565,12.4787335039,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/01  09:00:00,30.0231582844,12.4787335039,0.343087036829,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  10:00:00,30.5097475541,12.4787335039,0.829676306547,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  11:00:00,32.4656297914,12.4787335039,2.78555854386,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  12:00:00,25.1371548801,12.4787335039,6.16559710177,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  13:00:00,27.4765202417,12.4787335039,8.50496246335,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  14:00:00,29.6284382117,12.4787335039,10.6568804334,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  15:00:00,29.7786553882,12.4787335039,10.8070976098,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  16:00:00,11.9802089914,1.18787835432,4.29950636261,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  17:00:00,11.6613617276,1.11727541435,4.05126203875,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  18:00:00,10.774084453,0.94175452138,3.33950565718,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  19:00:00,9.33061688512,0.636559148254,2.2012334624,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  13:00:00,12.2612235193,1.24890694616,4.51949229869,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  14:00:00,12.2477884006,1.25547911397,4.49948501213,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  15:00:00,11.6471619425,1.13397871705,4.02035895097,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  16:00:00,12.7057828511,1.36928047004,4.84367810664,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  17:00:00,10.7528371025,0.947687802936,3.3123250251,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  18:00:00,7.07013283036,0.129537953699,0.447770602195,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  07:00:00,39.9613464093,12.4787335039,0.499716129403,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/03  08:00:00,59.7037302195,12.4787335039,0.763627116226,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/03  09:00:00,71.8961781673,12.4787335039,0.982026193178,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  10:00:00,72.0505468638,12.4787335039,1.1363948897,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  11:00:00,72.1458577025,12.4787335039,1.23170572847,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  12:00:00,65.5313770932,12.4787335039,1.1100493936,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/03  13:00:00,72.1045465629,12.4787335039,1.19039458883,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  14:00:00,72.1603205451,12.4787335039,1.24616857102,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  15:00:00,72.0605655761,12.4787335039,1.14641360207,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  16:00:00,71.9173106181,12.4787335039,1.00315864398,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  15:00:00,9.33341634175,0.629146800171,2.21144526711,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  07:00:00,39.4778716619,12.4787335039,0.0162413820785,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/05  08:00:00,59.5152896414,12.4787335039,0.575186538202,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/05  09:00:00,71.8761839383,12.4787335039,0.962031964224,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  10:00:00,72.0812257017,12.4787335039,1.16707372764,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  11:00:00,72.2952128795,12.4787335039,1.38106090543,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  12:00:00,65.9362176572,12.4787335039,1.51488995762,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/05  13:00:00,74.8191012523,12.4787335039,3.90494927827,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  14:00:00,79.0176589606,12.4787335039,8.10350698657,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  15:00:00,77.7790033857,12.4787335039,6.86485141165,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  16:00:00,74.9129731983,12.4787335039,3.9988212242,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/06  08:00:00,58.9855469193,12.4787335039,0.0454438160753,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/06  09:00:00,71.2875122689,12.4787335039,0.373360294791,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  10:00:00,71.4421838517,12.4787335039,0.528031877646,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  11:00:00,71.5543961312,12.4787335039,0.640244157101,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  12:00:00,65.1223700005,12.4787335039,0.701042300853,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/06  13:00:00,71.9114003365,12.4787335039,0.997248362429,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  14:00:00,72.1319557974,12.4787335039,1.21780382332,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  15:00:00,72.1864315918,12.4787335039,1.27227961769,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  16:00:00,72.0019145966,12.4787335039,1.08776262256,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/07  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/07  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  11:00:00,70.959237283,12.4787335039,0.0450853088768,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  12:00:00,64.6682367914,12.4787335039,0.246909091761,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/07  13:00:00,71.4424522778,12.4787335039,0.528300303749,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  14:00:00,71.5650680929,12.4787335039,0.650916118822,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  15:00:00,71.6121891875,12.4787335039,0.698037213459,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  16:00:00,71.6016596889,12.4787335039,0.687507714867,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  07:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,1.5994636505,1.5994636505
 07/08  08:00:00,19.9831574565,12.4787335039,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/08  09:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  10:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  11:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  12:00:00,19.0414456544,12.4787335039,0.0698878760866,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  13:00:00,19.2723798103,12.4787335039,0.300822031942,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  14:00:00,19.4493005721,12.4787335039,0.47774279371,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  15:00:00,19.5923963009,12.4787335039,0.620838522569,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/10  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/10  09:00:00,71.1413883912,12.4787335039,0.227236417089,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  10:00:00,71.4317665994,12.4787335039,0.517614625354,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  11:00:00,71.7248439675,12.4787335039,0.810691993469,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  12:00:00,65.3296015069,12.4787335039,0.9082738073,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/10  13:00:00,72.2386458863,12.4787335039,1.32449391224,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  14:00:00,74.4228154731,12.4787335039,3.50866349907,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  15:00:00,79.2781466079,12.4787335039,8.36399463379,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  16:00:00,79.6087970088,12.4787335039,8.69464503477,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  07:00:00,39.9315772524,12.4787335039,0.469946972577,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/11  08:00:00,59.6554179212,12.4787335039,0.715314817931,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/11  09:00:00,71.6658889203,12.4787335039,0.75173694619,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  10:00:00,71.7269773553,12.4787335039,0.812825381246,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  11:00:00,71.900369888,12.4787335039,0.986217913974,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  12:00:00,65.6440172325,12.4787335039,1.22268953287,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/11  13:00:00,74.1084693608,12.4787335039,3.19431738676,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  14:00:00,78.8835948434,12.4787335039,7.9694428693,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  15:00:00,80.9186196042,12.4787335039,10.0044676301,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  16:00:00,81.789389834,12.4787335039,10.87523786,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  17:00:00,23.2774360068,0.62128517825,2.16607832705,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/11  18:00:00,9.27508347455,0.619120164224,2.16313903586,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  19:00:00,8.73487181696,0.497853972743,1.74419356976,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  07:00:00,39.4698169823,12.4787335039,0.00818670248546,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/12  08:00:00,59.6146123982,12.4787335039,0.674509294922,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/12  09:00:00,72.1732636149,12.4787335039,1.25911164086,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  10:00:00,73.9827896091,12.4787335039,3.06863763503,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  11:00:00,78.6541048064,12.4787335039,7.73995283232,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  12:00:00,74.7469374446,12.4787335039,10.325609745,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/12  13:00:00,83.4092868576,12.4787335039,12.4951348835,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  14:00:00,85.2847894322,12.4787335039,14.3706374581,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  15:00:00,86.7303151439,12.4787335039,15.8161631699,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  16:00:00,86.5873456864,12.4787335039,15.6731937123,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  17:00:00,28.6109508694,1.77887240725,6.34200596064,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/12  18:00:00,11.9170421078,1.18949215139,4.23472568196,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  19:00:00,10.9322047418,0.985968236748,3.4534122306,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  20:00:00,12.6249854126,0.709060612806,2.44876719204,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  07:00:00,40.3420851892,12.4787335039,0.880454909368,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/13  08:00:00,60.3429807652,12.4787335039,1.40287766195,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/13  09:00:00,75.940648575,12.4787335039,5.02649660091,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  10:00:00,79.621975375,12.4787335039,8.7078234009,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  11:00:00,82.7578946132,12.4787335039,11.8437426392,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  12:00:00,77.0202537675,12.4787335039,12.5989260679,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/13  13:00:00,83.2953776806,12.4787335039,12.3812257065,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  14:00:00,82.7494013854,12.4787335039,11.8352494113,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  15:00:00,82.8679651823,12.4787335039,11.9538132082,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  16:00:00,82.6603402717,12.4787335039,11.7461882976,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  17:00:00,23.6127326269,0.710196090021,2.41246403536,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/13  18:00:00,9.05923895481,0.591258677,1.97515600334,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  19:00:00,8.61254541424,0.496072723588,1.62364841619,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/14  08:00:00,59.3477468932,12.4787335039,0.407643789942,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/14  09:00:00,71.7559119402,12.4787335039,0.841759966149,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  10:00:00,72.028900495,12.4787335039,1.11474852091,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  11:00:00,72.3080298179,12.4787335039,1.3938778438,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  12:00:00,65.9201490629,12.4787335039,1.49882136324,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/14  13:00:00,75.1210561096,12.4787335039,4.20690413553,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  14:00:00,79.015103243,12.4787335039,8.1009512689,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  15:00:00,80.1663031823,12.4787335039,9.25215120826,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  16:00:00,80.7245088354,12.4787335039,9.8103568613,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  17:00:00,23.2136910583,0.621858831339,2.10175972548,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/14  18:00:00,8.90039464598,0.552297577858,1.85527279366,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  19:00:00,8.33068610001,0.426237137126,1.41162468842,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  07:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  08:00:00,20.0117914003,12.4787335039,0.0286339438184,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/15  09:00:00,30.1886361622,12.4787335039,0.508564914591,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  10:00:00,30.5639192752,12.4787335039,0.883848027648,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  11:00:00,30.9248832604,12.4787335039,1.24481201288,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  12:00:00,21.8633333646,12.4787335039,2.89177558627,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  13:00:00,22.6228826975,12.4787335039,3.65132491916,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  14:00:00,24.7493777762,12.4787335039,5.77781999782,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  15:00:00,26.202087084,12.4787335039,7.2305293056,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  16:00:00,8.40698575832,0.429116542948,1.48504494091,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  17:00:00,8.41918695862,0.43186378865,1.4944988955,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  18:00:00,9.33230532252,0.636947131959,2.2025339161,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  19:00:00,9.30804036028,0.638109388631,2.17710669719,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  20:00:00,10.0795241246,0.14073123112,0.471635285647,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  15:00:00,8.46753506541,0.442281006723,1.53242978422,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  16:00:00,8.39725920099,0.431108771823,1.4733261547,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  17:00:00,7.41715277349,0.209832083737,0.714496415286,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/17  08:00:00,59.0907640281,12.4787335039,0.15066092484,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/17  09:00:00,71.5723242848,12.4787335039,0.658172310714,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  10:00:00,71.8509618133,12.4787335039,0.936809839191,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  11:00:00,72.1561402219,12.4787335039,1.24198824781,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  12:00:00,65.8303234015,12.4787335039,1.40899570193,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/17  13:00:00,72.5496667502,12.4787335039,1.63551477617,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  14:00:00,72.7619318493,12.4787335039,1.84777987525,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  15:00:00,73.4435772945,12.4787335039,2.52942532047,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  16:00:00,75.3955530086,12.4787335039,4.48140103448,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/18  08:00:00,58.941125927,12.4787335039,0.00102282370714,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/18  09:00:00,71.4245868105,12.4787335039,0.5104348364,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  10:00:00,71.8755207768,12.4787335039,0.961368802687,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  11:00:00,72.1658922163,12.4787335039,1.25174024225,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  12:00:00,65.8179632806,12.4787335039,1.396635581,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/18  13:00:00,72.8474856577,12.4787335039,1.93333368359,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  14:00:00,76.809810986,12.4787335039,5.89565901191,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  15:00:00,79.1211889466,12.4787335039,8.20703697254,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  16:00:00,79.5682871481,12.4787335039,8.65413517404,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  17:00:00,22.9160824293,0.55419611759,1.87181381017,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/19  08:00:00,59.3500403527,12.4787335039,0.4099372495,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/19  09:00:00,71.9430127728,12.4787335039,1.0288607987,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  10:00:00,72.2656324704,12.4787335039,1.35148049628,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  11:00:00,75.16896189,12.4787335039,4.25480991589,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  12:00:00,73.3683458458,12.4787335039,8.9470181462,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/19  13:00:00,83.2743758086,12.4787335039,12.3602238345,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  14:00:00,84.1921220794,12.4787335039,13.2779701053,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  15:00:00,84.7049012301,12.4787335039,13.7907492561,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  16:00:00,86.1242008163,12.4787335039,15.2100488422,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  17:00:00,28.6912203251,1.77844205691,6.42270576665,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/19  18:00:00,12.1213173761,1.23131320688,4.39717989474,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  19:00:00,9.77763294351,0.728013218027,2.55679545102,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
