Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  07:00:00,39.8159953189,12.4787335039,0.354365039075,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/20  08:00:00,60.0415510392,12.4787335039,1.10144793598,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/20  09:00:00,74.0102316609,12.4787335039,3.09607968681,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  10:00:00,79.9150563903,12.4787335039,9.0009044162,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  11:00:00,82.9356995005,12.4787335039,12.0215475264,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  12:00:00,78.3713193893,12.4787335039,13.9499916897,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/20  13:00:00,87.1835282604,12.4787335039,16.2693762864,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  14:00:00,85.4433984253,12.4787335039,14.5292464512,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  15:00:00,83.0699523178,12.4787335039,12.1558003438,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  16:00:00,82.3869987757,12.4787335039,11.4728468016,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  17:00:00,23.159619952,0.585066612885,2.08448083758,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  07:00:00,40.1936619025,12.4787335039,0.732031622698,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/21  08:00:00,60.0724329657,12.4787335039,1.13232986243,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/21  09:00:00,72.2983145813,12.4787335039,1.38416260721,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  10:00:00,74.0785007513,12.4787335039,3.16434877722,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  11:00:00,76.3818651228,12.4787335039,5.46771314872,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  12:00:00,71.1915579901,12.4787335039,6.77023029048,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/21  13:00:00,81.5923976753,12.4787335039,10.6782457012,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  14:00:00,85.1185354975,12.4787335039,14.2043835234,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  15:00:00,88.0236430795,12.4787335039,17.1094911055,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  16:00:00,89.3060578299,12.4787335039,18.3919058559,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  17:00:00,30.0881918893,2.0058756205,7.59224376733,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/21  18:00:00,14.2141408378,1.61395498567,6.10736157767,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  19:00:00,17.2786900952,2.27344161405,8.5124242067,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  20:00:00,13.9704890859,0.973564536318,3.52976694176,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  07:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  08:00:00,20.503109747,12.4787335039,0.519952290507,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/22  09:00:00,30.4854240974,12.4787335039,0.805352849881,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/22  10:00:00,30.6065608435,12.4787335039,0.926489595893,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/22  11:00:00,30.705773925,12.4787335039,1.02570267739,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/22  12:00:00,19.9163517392,12.4787335039,0.94479396082,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  13:00:00,19.9196336068,12.4787335039,0.948075828447,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  14:00:00,20.0557925208,12.4787335039,1.08423474239,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  15:00:00,21.4415795205,12.4787335039,2.47002174214,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.11530524514,0.11530524514
 07/24  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/24  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/24  09:00:00,70.9243815048,12.4787335039,0.010229530759,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  10:00:00,71.2621491513,12.4787335039,0.347997177234,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  11:00:00,71.5903020104,12.4787335039,0.67615003634,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  12:00:00,65.2037609249,12.4787335039,0.782433225274,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/24  13:00:00,71.9538647383,12.4787335039,1.03971276425,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  14:00:00,72.1655461773,12.4787335039,1.25139420319,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  15:00:00,72.329306573,12.4787335039,1.41515459894,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  16:00:00,72.3138016082,12.4787335039,1.39964963413,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.124412858192,0.124412858192
 07/25  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/25  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/25  09:00:00,71.0817668995,12.4787335039,0.167614925471,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  10:00:00,71.5746710043,12.4787335039,0.66051903019,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  11:00:00,71.8620825512,12.4787335039,0.947930577141,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  12:00:00,65.3490538014,12.4787335039,0.927726101787,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/25  13:00:00,72.0677007225,12.4787335039,1.15354874838,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  14:00:00,72.2910152482,12.4787335039,1.3768632741,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  15:00:00,72.4785903845,12.4787335039,1.56443841039,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  16:00:00,72.3936859217,12.4787335039,1.47953394763,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.693920234738,0.693920234738
 07/26  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/26  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/26  09:00:00,71.0611831255,12.4787335039,0.147031151391,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  10:00:00,71.5991883601,12.4787335039,0.685036386038,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  11:00:00,71.8719095739,12.4787335039,0.95775759983,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  12:00:00,65.450056193,12.4787335039,1.02872849344,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/26  13:00:00,72.2062240599,12.4787335039,1.29207208586,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  14:00:00,72.3574029686,12.4787335039,1.44325099451,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  15:00:00,72.4808874743,12.4787335039,1.56673550025,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  16:00:00,72.5856565799,12.4787335039,1.67150460583,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.506402872619,0.506402872619
 07/27  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/27  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/27  09:00:00,71.0466587025,12.4787335039,0.132506728394,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  10:00:00,71.5442229588,12.4787335039,0.630070984685,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  11:00:00,71.9236842876,12.4787335039,1.00953231352,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  12:00:00,65.5805185592,12.4787335039,1.15919085956,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/27  13:00:00,72.3184811901,12.4787335039,1.40432921604,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  14:00:00,72.6811568217,12.4787335039,1.76700484767,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  15:00:00,74.4230671561,12.4787335039,3.50891518199,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  16:00:00,74.9467366901,12.4787335039,4.03258471604,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/28  08:00:00,58.9722715237,12.4787335039,0.0321684204702,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/28  09:00:00,71.4589316587,12.4787335039,0.544779684599,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  10:00:00,71.8468237148,12.4787335039,0.932671740692,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  11:00:00,72.1143891165,12.4787335039,1.20023714244,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  12:00:00,65.8217274425,12.4787335039,1.40039974289,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/28  13:00:00,72.8632538798,12.4787335039,1.9491019057,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  14:00:00,74.2421663461,12.4787335039,3.32801437203,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  15:00:00,75.0767544831,12.4787335039,4.16260250902,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  16:00:00,77.3451294128,12.4787335039,6.43097743872,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  07:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  08:00:00,19.9831574565,12.4787335039,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/29  09:00:00,30.0107576938,12.4787335039,0.330686446277,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/29  10:00:00,30.3461185295,12.4787335039,0.666047281956,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/29  11:00:00,30.5594319702,12.4787335039,0.879360722665,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/29  12:00:00,19.8970217125,12.4787335039,0.925463934173,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  13:00:00,20.4924291842,12.4787335039,1.52087140585,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  14:00:00,22.7077318988,12.4787335039,3.73617412042,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  15:00:00,23.9183198947,12.4787335039,4.94676211632,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  16:00:00,8.00830952622,0.347073879414,1.16841137234,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  17:00:00,6.80194773438,0.071234530219,0.237888929694,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/31  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/31  09:00:00,71.1098727997,12.4787335039,0.195720825586,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  10:00:00,71.6825550761,12.4787335039,0.768403102032,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  11:00:00,71.9373159542,12.4787335039,1.02316398017,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  12:00:00,65.4601439817,12.4787335039,1.03881628207,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/31  13:00:00,72.1084451115,12.4787335039,1.19429313741,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  14:00:00,72.4822720003,12.4787335039,1.56812002619,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  15:00:00,72.9519953357,12.4787335039,2.03784336163,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  16:00:00,72.9363436445,12.4787335039,2.0221916704,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/31  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/01  08:00:00,58.9854135689,12.4787335039,0.0453104656449,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/01  09:00:00,71.5073923914,12.4787335039,0.593240417359,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  10:00:00,71.9166894958,12.4787335039,1.00253752171,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  11:00:00,72.2547413535,12.4787335039,1.34058937941,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  12:00:00,66.9574454859,12.4787335039,2.53611778627,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/01  13:00:00,79.1452072426,12.4787335039,8.23105526848,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  14:00:00,81.2655982881,12.4787335039,10.351446314,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  15:00:00,82.2604732682,12.4787335039,11.3463212942,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  16:00:00,82.0461346942,12.4787335039,11.1319827201,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  17:00:00,23.3659494401,0.659878907614,2.21599803104,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/01  18:00:00,7.62448536288,0.264444281961,0.867216806458,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  19:00:00,7.06069034293,0.133820573147,0.434045495318,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  07:00:00,39.513134599,12.4787335039,0.0515043191602,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/02  08:00:00,59.5155054811,12.4787335039,0.575402377879,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/02  09:00:00,71.8654706822,12.4787335039,0.951318708079,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  10:00:00,72.1778332502,12.4787335039,1.26368127613,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  11:00:00,72.390833232,12.4787335039,1.47668125796,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  12:00:00,65.9188791141,12.4787335039,1.49755141445,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/02  13:00:00,72.4916971261,12.4787335039,1.57754515198,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  14:00:00,72.5510067906,12.4787335039,1.63685481651,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  15:00:00,72.5726630045,12.4787335039,1.6585110304,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  16:00:00,72.459079254,12.4787335039,1.54492727993,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  07:00:00,39.7857555476,12.4787335039,0.324125267718,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/03  08:00:00,59.6877757546,12.4787335039,0.747672651321,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/03  09:00:00,71.9562030431,12.4787335039,1.04205106899,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  10:00:00,72.077328056,12.4787335039,1.16317608193,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  11:00:00,72.2839009809,12.4787335039,1.36974900678,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  12:00:00,66.6621205423,12.4787335039,2.24079284272,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/03  13:00:00,76.6247314193,12.4787335039,5.71057944521,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  14:00:00,80.0384404732,12.4787335039,9.12428849909,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  15:00:00,83.1642979053,12.4787335039,12.2501459312,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  16:00:00,83.7608082623,12.4787335039,12.8466562882,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  17:00:00,23.544106241,0.68622691901,2.36780682049,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/03  18:00:00,9.09315272374,0.582066588027,2.01826186124,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  06:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  07:00:00,39.9081392067,12.4787335039,0.446508926849,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/04  08:00:00,59.7105841525,12.4787335039,0.770481049234,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/04  09:00:00,71.9014324779,12.4787335039,0.987280503845,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  10:00:00,72.0542259739,12.4787335039,1.14007399983,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  11:00:00,72.2054250584,12.4787335039,1.29127308436,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  12:00:00,65.7922723826,12.4787335039,1.370944683,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/04  13:00:00,74.6363334534,12.4787335039,3.7221814793,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  14:00:00,73.6367682325,12.4787335039,2.72261625846,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  15:00:00,72.453659584,12.4787335039,1.53950760994,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  16:00:00,72.3714976124,12.4787335039,1.45734563828,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  07:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  08:00:00,19.9831574565,12.4787335039,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/05  09:00:00,29.9198873966,12.4787335039,0.23981614899,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/05  10:00:00,30.0382256272,12.4787335039,0.358154379675,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/05  11:00:00,30.0671011148,12.4787335039,0.387029867271,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/05  12:00:00,19.2034883004,12.4787335039,0.231930522075,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  13:00:00,19.2326215056,12.4787335039,0.261063727248,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  14:00:00,19.2792363074,12.4787335039,0.307678529074,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  15:00:00,19.3077076943,12.4787335039,0.336149915975,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  06:00:00,20.458724445,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  07:00:00,39.9008585899,12.4787335039,0.439228310088,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/07  08:00:00,59.7514778361,12.4787335039,0.811374732829,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/07  09:00:00,72.0724957178,12.4787335039,1.15834374373,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  10:00:00,72.3446884412,12.4787335039,1.43053646712,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  11:00:00,74.2351869236,12.4787335039,3.32103494955,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  12:00:00,70.8802409003,12.4787335039,6.45891320073,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/07  13:00:00,79.5937354419,12.4787335039,8.67958346783,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  14:00:00,80.8099073,12.4787335039,9.89575532595,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  15:00:00,81.1887744222,12.4787335039,10.2746224482,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  16:00:00,81.2572797622,12.4787335039,10.3431277882,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  17:00:00,22.2710260262,0.411190793781,1.36976273089,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/07  18:00:00,6.69288669421,0.0462995558318,0.153762863917,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  06:00:00,20.458724445,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  07:00:00,39.4838705707,12.4787335039,0.0222402908435,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/08  08:00:00,59.4358668447,12.4787335039,0.495763741437,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/08  09:00:00,71.7446387639,12.4787335039,0.83048678981,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  10:00:00,72.0144776165,12.4787335039,1.10032564244,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  11:00:00,72.3333800528,12.4787335039,1.41922807871,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  12:00:00,69.4202011125,12.4787335039,4.99887341285,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/08  13:00:00,80.9901014557,12.4787335039,10.0759494817,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  14:00:00,83.2508499347,12.4787335039,12.3366979606,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  15:00:00,85.0084609906,12.4787335039,14.0943090165,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  16:00:00,86.4392914083,12.4787335039,15.5251394342,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  17:00:00,28.7972234273,1.8618298323,6.44532109347,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/08  18:00:00,11.9111759166,1.21951897972,4.19883266237,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  19:00:00,10.4022906844,0.89255084225,3.01691556765,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  06:00:00,20.458724445,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  07:00:00,40.4755776662,12.4787335039,1.01394738631,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/09  08:00:00,60.4956001778,12.4787335039,1.5554970746,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/09  09:00:00,77.6973713966,12.4787335039,6.78321942255,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  10:00:00,81.9208240166,12.4787335039,11.0066720426,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  11:00:00,84.8181849164,12.4787335039,13.9040329424,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  12:00:00,79.9005374556,12.4787335039,15.479209756,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/09  13:00:00,87.9404846096,12.4787335039,17.0263326355,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  14:00:00,88.2370864306,12.4787335039,17.3229344565,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  15:00:00,87.3163473968,12.4787335039,16.4021954227,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  16:00:00,85.1057403551,12.4787335039,14.191588381,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  17:00:00,24.0655724971,0.816130925676,2.75936906997,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/09  18:00:00,9.4251090252,0.66595601124,2.26632873949,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  06:00:00,20.458724445,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  07:00:00,40.4569897675,12.4787335039,0.995359487624,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/10  08:00:00,60.1920075292,12.4787335039,1.25190442593,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/10  09:00:00,72.4968626318,12.4787335039,1.58271065771,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  10:00:00,74.9767269172,12.4787335039,4.06257494314,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  11:00:00,79.3119883597,12.4787335039,8.39783638567,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  12:00:00,74.8205014688,12.4787335039,10.3991737692,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/10  13:00:00,83.4968258447,12.4787335039,12.5826738706,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  14:00:00,82.7253926961,12.4787335039,11.811240722,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  15:00:00,81.543563693,12.4787335039,10.629411719,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  16:00:00,80.1938483871,12.4787335039,9.279696413,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  17:00:00,22.4325460886,0.477357843298,1.46511574385,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  06:00:00,20.458724445,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/11  08:00:00,59.4045661808,12.4787335039,0.464463077527,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/11  09:00:00,71.9661393076,12.4787335039,1.05198733356,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  10:00:00,72.3718113848,12.4787335039,1.45765941068,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  11:00:00,76.2677469093,12.4787335039,5.35359493518,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  12:00:00,73.5522359779,12.4787335039,9.13090827828,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/11  13:00:00,82.9457223303,12.4787335039,12.0315703563,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  14:00:00,84.7652419563,12.4787335039,13.8510899823,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  15:00:00,85.5547891117,12.4787335039,14.6406371376,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  16:00:00,85.3407936334,12.4787335039,14.4266416593,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  17:00:00,27.1005838491,1.51980284869,5.09070849894,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/11  18:00:00,10.1431774886,0.85249753406,2.79785568008,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
