Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  07:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  08:00:00,19.9831574565,12.4787335039,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/12  09:00:00,29.8925393096,12.4787335039,0.212468062079,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/12  10:00:00,30.3256566336,12.4787335039,0.645585385985,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/12  11:00:00,30.6284490138,12.4787335039,0.94837776623,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/12  12:00:00,19.9875532867,12.4787335039,1.01599550836,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  13:00:00,20.6107467819,12.4787335039,1.63918900358,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  14:00:00,23.9685980799,12.4787335039,4.9970403015,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  15:00:00,27.0173536736,12.4787335039,8.04579589526,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  16:00:00,9.46381267022,0.667928518893,2.30305987686,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  17:00:00,9.0089373057,0.568328213304,1.94778481793,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  15:00:00,9.44649729585,0.669473720753,2.28419930063,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  16:00:00,10.3807255731,0.868728047836,3.01917325077,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  17:00:00,10.4377964204,0.876374582635,3.06859756333,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  18:00:00,9.56306129024,0.689146069726,2.38109094605,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  06:00:00,20.458724445,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  07:00:00,40.2207614247,12.4787335039,0.759131144872,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/14  08:00:00,60.1963379965,12.4787335039,1.25623489325,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/14  09:00:00,73.191029437,12.4787335039,2.2768774629,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  10:00:00,78.5266191956,12.4787335039,7.61246722156,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  11:00:00,82.6428722715,12.4787335039,11.7287202974,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  12:00:00,78.5217886695,12.4787335039,14.1004609699,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/14  13:00:00,87.8819411572,12.4787335039,16.9677891831,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  14:00:00,89.698709371,12.4787335039,18.7845573969,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  15:00:00,90.4405113817,12.4787335039,19.5263594076,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  16:00:00,90.2871381685,12.4787335039,19.3729861944,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  17:00:00,31.421253479,2.38983527041,8.54134570714,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/14  18:00:00,12.8425147546,1.408078376,4.94161210415,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  19:00:00,9.56446797193,0.693939342684,2.37770435478,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  06:00:00,21.9458911117,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  07:00:00,39.5154485199,12.4787335039,0.0538182400647,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/15  08:00:00,59.4813037332,12.4787335039,0.541200629986,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/15  09:00:00,71.8942285415,12.4787335039,0.980076567454,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  10:00:00,72.2851547905,12.4787335039,1.37100281644,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  11:00:00,72.7115796454,12.4787335039,1.79742767129,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  12:00:00,66.4176321612,12.4787335039,1.99630446158,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/15  13:00:00,73.7501454563,12.4787335039,2.83599348221,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  14:00:00,75.4811728947,12.4787335039,4.56702092067,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  15:00:00,78.6219900389,12.4787335039,7.70783806486,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  16:00:00,80.2252086513,12.4787335039,9.3110566772,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  17:00:00,23.5339638142,0.710481741042,2.33340957169,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/15  18:00:00,8.58768850026,0.490785548318,1.60407867748,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  06:00:00,21.9458911117,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/16  08:00:00,59.110093085,12.4787335039,0.169989981742,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/16  09:00:00,71.8271542702,12.4787335039,0.913002296147,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  10:00:00,72.3702971547,12.4787335039,1.45614518062,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  11:00:00,73.7697455715,12.4787335039,2.85559359742,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  12:00:00,71.9950181825,12.4787335039,7.57369048286,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/16  13:00:00,83.2116925927,12.4787335039,12.2975406187,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  14:00:00,85.5222238633,12.4787335039,14.6080718892,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  15:00:00,86.4354498428,12.4787335039,15.5212978687,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  16:00:00,86.2959475861,12.4787335039,15.381795612,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  17:00:00,24.929879691,0.973594993278,3.46621219622,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/16  18:00:00,10.6575240407,0.911266961679,3.25343280457,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  19:00:00,8.63950585232,0.471767817094,1.67491376076,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  06:00:00,21.9458911117,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  07:00:00,40.7417566021,12.4787335039,1.28012632221,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/17  08:00:00,60.3663799195,12.4787335039,1.42627681622,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/17  09:00:00,73.607366599,12.4787335039,2.69321462494,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  10:00:00,78.6432149748,12.4787335039,7.72906300071,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  11:00:00,82.832808788,12.4787335039,11.9186568139,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  12:00:00,78.9939461489,12.4787335039,14.5726184493,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/17  13:00:00,88.0341763296,12.4787335039,17.1200243556,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  14:00:00,90.1682448629,12.4787335039,19.2540928889,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  15:00:00,90.8625211431,12.4787335039,19.948369169,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  16:00:00,90.5974823132,12.4787335039,19.6833303392,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  17:00:00,31.2176444756,2.31285134542,8.41472062867,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/17  18:00:00,13.2879041737,1.4746556884,5.32042421086,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  19:00:00,10.5885709833,0.901995672295,3.19375103654,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  06:00:00,21.9458911117,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  07:00:00,40.3527068652,12.4787335039,0.891076585331,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/18  08:00:00,60.154687803,12.4787335039,1.21458469981,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/18  09:00:00,72.5543265088,12.4787335039,1.64017453474,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  10:00:00,75.3199818709,12.4787335039,4.4058298968,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  11:00:00,77.7667909396,12.4787335039,6.85263896557,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  12:00:00,71.9767994023,12.4787335039,7.55547170266,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/18  13:00:00,81.0282735127,12.4787335039,10.1141215386,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  14:00:00,82.9773743319,12.4787335039,12.0632223578,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  15:00:00,83.8706812345,12.4787335039,12.9565292604,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  16:00:00,83.5684791041,12.4787335039,12.65432713,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  17:00:00,23.0629703039,0.563055296386,2.00984250606,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  07:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  08:00:00,20.3459886771,12.4787335039,0.362831220655,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/19  09:00:00,30.3370673586,12.4787335039,0.65699611102,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/19  10:00:00,30.5956540281,12.4787335039,0.915582780525,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/19  11:00:00,31.030910052,12.4787335039,1.35083880441,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/19  12:00:00,21.4520249255,12.4787335039,2.48046714718,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  13:00:00,25.0157231582,12.4787335039,6.04416537981,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  14:00:00,26.976063154,12.4787335039,8.00450537564,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  15:00:00,27.588874909,12.4787335039,8.61731713063,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  16:00:00,9.68955745487,0.715242403288,2.48149077712,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  17:00:00,9.98965531549,0.769207405227,2.72762363579,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  18:00:00,8.98113338268,0.540958134089,1.94735097413,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  19:00:00,7.02572658122,0.116093729304,0.41680857745,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  15:00:00,10.2988083715,0.81586741351,2.99011668355,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  16:00:00,10.277407989,0.806213577751,2.97837013678,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  17:00:00,10.4444356727,0.83890100423,3.11271039399,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  06:00:00,21.9458911117,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  07:00:00,40.4930984273,12.4787335039,1.03146814746,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/21  08:00:00,60.1685503896,12.4787335039,1.22844728636,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/21  09:00:00,72.3797006152,12.4787335039,1.46554864115,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  10:00:00,73.0162720652,12.4787335039,2.10212009111,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  11:00:00,76.3986597241,12.4787335039,5.48450775006,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  12:00:00,72.7090754123,12.4787335039,8.28774771265,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/21  13:00:00,81.8653449469,12.4787335039,10.9511929728,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  14:00:00,83.2547065184,12.4787335039,12.3405545443,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  15:00:00,84.3766086376,12.4787335039,13.4624566635,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  16:00:00,84.3907753995,12.4787335039,13.4766234254,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  17:00:00,24.1327688906,0.821869510032,2.82082687912,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/21  18:00:00,9.49891960944,0.677227783684,2.32886755129,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  06:00:00,21.9458911117,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  07:00:00,40.2399196722,12.4787335039,0.778289392322,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/22  08:00:00,60.4018713796,12.4787335039,1.46176827638,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/22  09:00:00,74.564225354,12.4787335039,3.65007337988,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  10:00:00,80.6328536471,12.4787335039,9.71870167298,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  11:00:00,84.9844145766,12.4787335039,14.0702626025,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  12:00:00,80.8122680427,12.4787335039,16.3909403431,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/22  13:00:00,89.0725728072,12.4787335039,18.1584208331,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  14:00:00,89.5289710899,12.4787335039,18.6148191158,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  15:00:00,89.5659671175,12.4787335039,18.6518151434,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  16:00:00,89.6604631115,12.4787335039,18.7463111374,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  17:00:00,31.2137037213,2.33397531314,8.38965590668,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/22  18:00:00,12.2813800691,1.28260603814,4.50594975648,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  19:00:00,8.84850720989,0.532006029515,1.82367690591,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  06:00:00,21.9458911117,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  07:00:00,40.9984086874,12.4787335039,1.53677840757,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/23  08:00:00,61.0457610102,12.4787335039,2.10565790697,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/23  09:00:00,78.4946875522,12.4787335039,7.5805355781,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  10:00:00,82.7945705393,12.4787335039,11.8804185652,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  11:00:00,86.7136902875,12.4787335039,15.7995383135,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  12:00:00,82.209869723,12.4787335039,17.7885420233,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/23  13:00:00,90.9027331538,12.4787335039,19.9885811797,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  14:00:00,91.8263341003,12.4787335039,20.9121821262,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  15:00:00,92.2737051349,12.4787335039,21.3595531608,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  16:00:00,91.9281050705,12.4787335039,21.0139530965,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  17:00:00,32.6147451546,2.60293564438,9.5217370087,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/23  18:00:00,14.4440674296,1.71751087672,6.23373227843,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  19:00:00,13.5389578928,1.56043581604,5.48569780231,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  20:00:00,16.6592985749,0.283299338536,0.960174961899,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  06:00:00,23.4330577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/24  08:00:00,59.0504727178,12.4787335039,0.110369614579,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/24  09:00:00,71.4330484912,12.4787335039,0.518896517076,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  10:00:00,71.6391201415,12.4787335039,0.724968167378,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  11:00:00,71.7960133025,12.4787335039,0.881861328387,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  12:00:00,65.5377013984,12.4787335039,1.11637369876,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/24  13:00:00,72.5950510051,12.4787335039,1.68089903099,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  14:00:00,72.7388439149,12.4787335039,1.82469194088,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  15:00:00,72.9628446227,12.4787335039,2.04869264862,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  16:00:00,73.606042863,12.4787335039,2.69189088893,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  06:00:00,23.4330577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  07:00:00,39.7393693611,12.4787335039,0.27773908128,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/25  08:00:00,59.8606365716,12.4787335039,0.920533468377,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/25  09:00:00,72.3514288718,12.4787335039,1.43727689771,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  10:00:00,74.1688641883,12.4787335039,3.25471221424,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  11:00:00,79.4880126755,12.4787335039,8.57386070139,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  12:00:00,75.1450878313,12.4787335039,10.7237601317,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/25  13:00:00,83.1602562262,12.4787335039,12.2461042521,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  14:00:00,84.0742526039,12.4787335039,13.1601006299,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  15:00:00,84.5575555424,12.4787335039,13.6434035683,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  16:00:00,83.9841917294,12.4787335039,13.0700397553,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  17:00:00,24.0572041506,0.823157977294,2.74397367185,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/25  18:00:00,9.25120468663,0.639195784874,2.11918462729,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  07:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  08:00:00,20.1724937519,12.4787335039,0.189336295481,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/26  09:00:00,30.4147027975,12.4787335039,0.734631549938,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/26  10:00:00,30.8646066309,12.4787335039,1.18453538338,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/26  11:00:00,32.2448373665,12.4787335039,2.56476611894,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/26  12:00:00,24.4582655775,12.4787335039,5.48670779916,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  13:00:00,26.8752001174,12.4787335039,7.90364233906,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  14:00:00,28.4398959346,12.4787335039,9.4683381562,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  15:00:00,28.5176733628,12.4787335039,9.54611558448,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  16:00:00,9.41385078827,0.670060095636,2.25096641817,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  17:00:00,8.05373484515,0.358296930361,1.20261364032,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  18:00:00,6.70186735257,0.0481383041257,0.160904773982,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  06:00:00,23.4330577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/28  08:00:00,59.0646799622,12.4787335039,0.124576858996,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/28  09:00:00,71.7950863463,12.4787335039,0.880934372189,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  10:00:00,72.3353438105,12.4787335039,1.42119183639,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  11:00:00,73.669908083,12.4787335039,2.75575610894,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  12:00:00,71.6907266312,12.4787335039,7.26939893157,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/28  13:00:00,82.3939187381,12.4787335039,11.479766764,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  14:00:00,84.6954345066,12.4787335039,13.7812825325,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  15:00:00,85.9522713881,12.4787335039,15.038119414,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  16:00:00,86.3030664724,12.4787335039,15.3889144983,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  17:00:00,25.0192619618,1.00276934225,3.52642011803,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/28  18:00:00,10.0559140844,0.798738281111,2.76435152878,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  06:00:00,23.4330577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  07:00:00,39.6378420402,12.4787335039,0.176211760398,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/29  08:00:00,59.5831587877,12.4787335039,0.643055684463,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/29  09:00:00,71.9645544999,12.4787335039,1.05040252583,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  10:00:00,72.427915258,12.4787335039,1.51376328396,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  11:00:00,72.9045301173,12.4787335039,1.99037814322,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  12:00:00,68.700421907,12.4787335039,4.27909420736,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/29  13:00:00,79.424200513,12.4787335039,8.51004853889,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  14:00:00,82.9933285805,12.4787335039,12.0791766065,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  15:00:00,84.0356254069,12.4787335039,13.1214734329,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  16:00:00,83.74875208,12.4787335039,12.8346001059,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  17:00:00,24.6713566696,0.951718399278,3.2295657688,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/29  18:00:00,9.88338099391,0.775389774898,2.61516694455,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  06:00:00,23.4330577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/30  08:00:00,59.3308139143,12.4787335039,0.390710811052,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/30  09:00:00,71.7838105383,12.4787335039,0.869658564195,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  10:00:00,72.1653459469,12.4787335039,1.25119397278,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  11:00:00,72.5670229899,12.4787335039,1.6528710158,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  12:00:00,66.3134041629,12.4787335039,1.89207646327,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/30  13:00:00,76.5871633132,12.4787335039,5.67301133913,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  14:00:00,79.2966702906,12.4787335039,8.38251831658,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  15:00:00,80.1292422753,12.4787335039,9.2150903012,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  16:00:00,80.5181386474,12.4787335039,9.60398667337,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  17:00:00,22.9512526071,0.566928181133,1.89425192444,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  06:00:00,23.4330577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  07:00:00,39.5613780315,12.4787335039,0.0997477516476,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/31  08:00:00,59.504782706,12.4787335039,0.564679602785,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/31  09:00:00,71.9198264206,12.4787335039,1.00567444655,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  10:00:00,72.2697276128,12.4787335039,1.3555756387,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  11:00:00,72.6508801994,12.4787335039,1.73672822533,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  12:00:00,66.2775312126,12.4787335039,1.85620351297,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/31  13:00:00,72.7658866144,12.4787335039,1.85173464036,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  14:00:00,72.7034381608,12.4787335039,1.78928618676,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  15:00:00,72.6140502065,12.4787335039,1.69989823239,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  16:00:00,72.4345010273,12.4787335039,1.52034905324,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/31  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  06:00:00,23.4330577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/01  08:00:00,59.2566540669,12.4787335039,0.316550963663,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/01  09:00:00,71.8498670245,12.4787335039,0.935715050402,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  10:00:00,72.2306603083,12.4787335039,1.31650833424,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  11:00:00,73.519936194,12.4787335039,2.60578421996,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  12:00:00,71.7558933457,12.4787335039,7.33456564612,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/01  13:00:00,81.7221217938,12.4787335039,10.8079698198,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  14:00:00,83.3624871818,12.4787335039,12.4483352078,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  15:00:00,84.6845191667,12.4787335039,13.7703671927,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  16:00:00,84.5718841914,12.4787335039,13.6577322173,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  17:00:00,23.3846571419,0.633639815944,2.26094482451,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/01  18:00:00,8.00342575737,0.335153678713,1.17544780419,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  07:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  08:00:00,20.3409925272,12.4787335039,0.35783507076,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/02  09:00:00,30.6744351996,12.4787335039,0.99436395208,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/02  10:00:00,31.1085237112,12.4787335039,1.42845246366,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/02  11:00:00,34.3817030889,12.4787335039,4.70163184133,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/02  12:00:00,26.387684934,12.4787335039,7.41612715562,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  13:00:00,28.7863413573,12.4787335039,9.81478357896,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  14:00:00,30.1803273907,12.4787335039,11.2087696124,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  15:00:00,29.9033962023,12.4787335039,10.9318384239,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  16:00:00,9.33422105581,0.626966868748,2.2144299126,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
