Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/03  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  06:00:00,24.920224445,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/05  08:00:00,59.0152565446,12.4787335039,0.075153441366,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/05  09:00:00,71.5953095825,12.4787335039,0.681157608438,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  10:00:00,72.0564468115,12.4787335039,1.14229483746,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  11:00:00,72.5546786113,12.4787335039,1.6405266372,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  12:00:00,69.0891966757,12.4787335039,4.66786897608,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/05  13:00:00,78.554349562,12.4787335039,7.64019758793,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  14:00:00,80.270723662,12.4787335039,9.35657168788,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  15:00:00,81.561175575,12.4787335039,10.6470236009,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  16:00:00,81.5091509599,12.4787335039,10.5949989859,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  17:00:00,22.0946800152,0.359267947598,1.24533956616,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/05  18:00:00,6.64359599007,0.0339791480238,0.11679256758,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  06:00:00,24.920224445,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  07:00:00,39.4642133443,12.4787335039,0.00258306440249,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/06  08:00:00,59.3415335883,12.4787335039,0.401430485007,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/06  09:00:00,71.8014297141,12.4787335039,0.887277740013,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  10:00:00,72.2734693054,12.4787335039,1.35931733135,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  11:00:00,74.4151453637,12.4787335039,3.50099338967,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  12:00:00,72.0984661146,12.4787335039,7.67713841499,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/06  13:00:00,81.9202796295,12.4787335039,11.0061276554,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  14:00:00,83.7660832802,12.4787335039,12.8519313061,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  15:00:00,85.227673965,12.4787335039,14.3135219909,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  16:00:00,85.4472247249,12.4787335039,14.5330727508,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  17:00:00,24.0955489897,0.778332899612,2.82714358864,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/06  18:00:00,9.12435550136,0.575096457386,2.05643476951,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  06:00:00,24.920224445,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  07:00:00,39.6236109058,12.4787335039,0.161980625975,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/07  08:00:00,59.733992393,12.4787335039,0.793889289752,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/07  09:00:00,72.3020057628,12.4787335039,1.38785378869,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  10:00:00,74.6606254924,12.4787335039,3.74647351834,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  11:00:00,80.2021669669,12.4787335039,9.28801499282,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  12:00:00,76.8305060342,12.4787335039,12.4091783346,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/07  13:00:00,86.7171362192,12.4787335039,15.8029842451,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  14:00:00,89.1785648711,12.4787335039,18.2644128971,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  15:00:00,90.0710476633,12.4787335039,19.1568956892,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  16:00:00,89.131651316,12.4787335039,18.2174993419,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  17:00:00,28.478779027,1.67237875961,6.31632776588,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/07  18:00:00,10.4164820278,0.844755970047,3.0789017833,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  06:00:00,24.920224445,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/08  08:00:00,59.2483229582,12.4787335039,0.308219854991,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/08  09:00:00,71.9846761579,12.4787335039,1.0705241838,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  10:00:00,72.5484489027,12.4787335039,1.63429692867,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  11:00:00,77.7623618854,12.4787335039,6.84820991136,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  12:00:00,76.4731098592,12.4787335039,12.0517821596,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/08  13:00:00,86.7134019258,12.4787335039,15.7992499517,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  14:00:00,88.8933314394,12.4787335039,17.9791794654,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  15:00:00,89.4837259156,12.4787335039,18.5695739416,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  16:00:00,88.9240018986,12.4787335039,18.0098499245,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  17:00:00,28.8171356132,1.71285121095,6.61421190078,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/08  18:00:00,10.9596821635,0.945280839113,3.52157704996,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  07:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  08:00:00,20.3376956405,12.4787335039,0.354538184044,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/09  09:00:00,30.6696960502,12.4787335039,0.989624802652,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/09  10:00:00,31.4548641518,12.4787335039,1.77479290424,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/09  11:00:00,36.8849069312,12.4787335039,7.20483568368,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/09  12:00:00,29.7574667869,12.4787335039,10.7859090086,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  13:00:00,32.6174640208,12.4787335039,13.6459062424,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  14:00:00,33.361114115,12.4787335039,14.3895563367,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  15:00:00,32.8161613422,12.4787335039,13.8446035639,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  16:00:00,13.8326530622,1.49421954469,5.845609243,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  17:00:00,13.0571284439,1.35066081797,5.21364335144,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  18:00:00,9.7369879948,0.686536078173,2.55762764217,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  06:00:00,26.4073911117,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,2.7355516263,2.7355516263
 09/11  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,0.763811988854,0.763811988854
 09/11  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/11  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  10:00:00,71.1285077885,12.4787335039,0.214355814472,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  11:00:00,71.5871991708,12.4787335039,0.673047196708,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  12:00:00,65.2544333488,12.4787335039,0.833105649204,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/11  13:00:00,72.0231767055,12.4787335039,1.10902473138,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  14:00:00,72.1973428498,12.4787335039,1.28319087573,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  15:00:00,72.3053150525,12.4787335039,1.39116307841,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  16:00:00,72.3329729228,12.4787335039,1.41882094877,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  06:00:00,26.4073911117,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,3.02717250347,3.02717250347
 09/12  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,0.776239709989,0.776239709989
 09/12  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/12  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  10:00:00,71.1877665158,12.4787335039,0.27361454171,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  11:00:00,71.7317793202,12.4787335039,0.817627346088,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  12:00:00,65.4460566673,12.4787335039,1.02472896769,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/12  13:00:00,72.235952993,12.4787335039,1.32180101897,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  14:00:00,72.7627205341,12.4787335039,1.84856856002,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  15:00:00,74.8510099583,12.4787335039,3.93685798426,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  16:00:00,75.3653574638,12.4787335039,4.4512054897,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  06:00:00,26.4073911117,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0913269774504,0.0913269774504
 09/13  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/13  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/13  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  10:00:00,71.0705875468,12.4787335039,0.156435572714,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  11:00:00,71.3917243635,12.4787335039,0.477572389402,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  12:00:00,65.1283737052,12.4787335039,0.707046005568,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/13  13:00:00,71.7294860978,12.4787335039,0.815334123754,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  14:00:00,71.7761364442,12.4787335039,0.861984470104,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  15:00:00,71.8031645844,12.4787335039,0.88901261028,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  16:00:00,71.7378764499,12.4787335039,0.823724475822,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  06:00:00,26.4073911117,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/14  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/14  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  11:00:00,70.9145050191,12.4787335039,0.000353045022265,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/14  13:00:00,70.9723758932,12.4787335039,0.0582239190861,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  14:00:00,71.1657602126,12.4787335039,0.251608238519,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  15:00:00,71.3610755908,12.4787335039,0.446923616677,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  16:00:00,71.5897627945,12.4787335039,0.675610820458,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  06:00:00,26.4073911117,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,5.07802950714,5.07802950714
 09/15  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,2.63601783524,2.63601783524
 09/15  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,0.282524982964,0.282524982964
 09/15  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  11:00:00,71.0063674138,12.4787335039,0.092215439692,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  12:00:00,64.7619320033,12.4787335039,0.340604303735,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/15  13:00:00,71.5180682456,12.4787335039,0.60391627157,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  14:00:00,71.6733726655,12.4787335039,0.759220691378,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  15:00:00,71.8302197011,12.4787335039,0.916067727058,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  16:00:00,71.8694262625,12.4787335039,0.955274288396,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  07:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,4.58789541283,4.58789541283
 09/16  08:00:00,19.9831574565,12.4787335039,0.0,0.0,5.48122459637,2.0231993562,1.85774870547,1.85774870547
 09/16  09:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,0.0482485373337,0.0482485373337
 09/16  10:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/16  11:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/16  12:00:00,19.1391613297,12.4787335039,0.167603551313,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  13:00:00,19.5341671301,12.4787335039,0.562609351768,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  14:00:00,19.7803234439,12.4787335039,0.808765665504,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  15:00:00,19.9474653733,12.4787335039,0.975907594937,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  06:00:00,26.4073911117,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/18  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/18  09:00:00,70.9244733367,12.4787335039,0.0103213626535,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  10:00:00,71.1012462349,12.4787335039,0.187094260855,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  11:00:00,71.276577503,12.4787335039,0.362425528916,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  12:00:00,64.9241904858,12.4787335039,0.502862786236,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/18  13:00:00,71.7224845252,12.4787335039,0.808332551107,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  14:00:00,71.9227295691,12.4787335039,1.00857759503,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  15:00:00,72.2317303714,12.4787335039,1.31757839734,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  16:00:00,72.3400014491,12.4787335039,1.42584947508,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  06:00:00,26.4073911117,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/19  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/19  09:00:00,71.0931201887,12.4787335039,0.178968214582,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  10:00:00,71.2681709658,12.4787335039,0.354018991704,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  11:00:00,71.4162109989,12.4787335039,0.50205902484,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  12:00:00,64.9504371438,12.4787335039,0.529109444209,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/19  13:00:00,71.6329183118,12.4787335039,0.718766337694,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  14:00:00,71.7390253298,12.4787335039,0.824873355757,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  15:00:00,71.700473052,12.4787335039,0.786321077972,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  16:00:00,71.5194305264,12.4787335039,0.605278552357,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  06:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/20  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/20  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  11:00:00,70.938846061,12.4787335039,0.0246940869442,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  12:00:00,64.5856365239,12.4787335039,0.164308824314,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/20  13:00:00,71.3508744805,12.4787335039,0.436722506379,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  14:00:00,71.6517968136,12.4787335039,0.737644839484,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  15:00:00,71.9419649214,12.4787335039,1.02781294736,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  16:00:00,72.0279092201,12.4787335039,1.11375724603,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  06:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.969679766299,0.969679766299
 09/21  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/21  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/21  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/21  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  06:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,8.28804132062,8.28804132062
 09/22  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,5.19000142666,5.19000142666
 09/22  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,2.61656545977,2.61656545977
 09/22  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.326789367131,0.326789367131
 09/22  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/22  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  14:00:00,71.0335023591,12.4787335039,0.119350385033,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  15:00:00,71.2229404839,12.4787335039,0.308788509858,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  16:00:00,71.2470053196,12.4787335039,0.332853345492,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  07:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,6.90030603094,6.90030603094
 09/23  08:00:00,19.9831574565,12.4787335039,0.0,0.0,5.48122459637,2.0231993562,3.59993071621,3.59993071621
 09/23  09:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,1.1531966098,1.1531966098
 09/23  10:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/23  11:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/23  12:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  13:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  14:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  15:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  02:00:00,15.6022980647,0.186473790264,0.0,0.0,5.48122459637,1.0115996781,3.45013168102,3.45013168102
 09/24  03:00:00,15.8456850677,0.429860793259,0.0,0.0,5.48122459637,1.0115996781,7.89794605361,7.89794605361
 09/24  04:00:00,16.1484208474,0.732596572903,0.0,0.0,5.48122459637,1.0115996781,13.4281177148,13.4281177148
 09/24  05:00:00,16.2689777683,0.853153493862,0.0,0.0,5.48122459637,1.0115996781,15.5735735689,15.5735735689
 09/24  06:00:00,16.7554728464,1.33964857197,0.0,0.0,5.48122459637,1.0115996781,24.4892769665,24.4892769665
 09/24  07:00:00,7.48607030472,0.993246030254,0.0,0.0,5.48122459637,1.0115996781,18.1217618732,18.1217618732
 09/24  08:00:00,7.34887144373,0.856047169269,0.0,0.0,5.48122459637,1.0115996781,15.6957430665,15.6957430665
 09/24  09:00:00,6.61542855261,0.122604278142,0.0,0.0,5.48122459637,1.0115996781,2.22635611398,2.22635611398
 09/24  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  06:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,3.69724353295,3.69724353295
 09/25  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,1.73213920401,1.73213920401
 09/25  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,0.225368802574,0.225368802574
 09/25  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/25  13:00:00,70.9166529384,12.4787335039,0.00250096429606,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  14:00:00,71.3122799892,12.4787335039,0.39812801511,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  15:00:00,71.3544375486,12.4787335039,0.440285574516,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  16:00:00,71.0940529782,12.4787335039,0.179901004107,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  06:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,3.74702575292,3.74702575292
 09/26  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,2.13327728697,2.13327728697
 09/26  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,0.735688255257,0.735688255257
 09/26  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.00925651034185,0.00925651034185
 09/26  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/26  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
