Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/26  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/26  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  06:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,7.00014570952,7.00014570952
 09/27  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,3.99403009253,3.99403009253
 09/27  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,1.48010985453,1.48010985453
 09/27  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/27  13:00:00,71.1163090804,12.4787335039,0.202157106355,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  14:00:00,71.3502240276,12.4787335039,0.436072053557,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  15:00:00,71.4648585504,12.4787335039,0.55070657631,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  16:00:00,71.4627436398,12.4787335039,0.548591665701,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/27  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  06:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,8.02644518291,8.02644518291
 09/28  07:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,4.28079917494,4.28079917494
 09/28  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,1.7883198174,1.7883198174
 09/28  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.146709092072,0.146709092072
 09/28  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/28  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/28  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  06:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,1.21308000518,1.21308000518
 09/29  07:00:00,40.9487969465,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/29  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/29  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/29  13:00:00,71.4536753582,12.4787335039,0.539523384168,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  14:00:00,72.0198559879,12.4787335039,1.10570401378,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  15:00:00,72.3382258116,12.4787335039,1.42407383756,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  16:00:00,72.2619032542,12.4787335039,1.34775128015,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/29  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  07:00:00,20.458724445,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  08:00:00,19.9831574565,12.4787335039,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/30  09:00:00,29.8845759672,12.4787335039,0.204504719584,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/30  10:00:00,30.3341788066,12.4787335039,0.654107559073,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/30  11:00:00,30.6442935728,12.4787335039,0.964222325232,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/30  12:00:00,20.2470590527,12.4787335039,1.27550127439,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  13:00:00,23.1097824759,12.4787335039,4.13822469756,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  14:00:00,24.7591744757,12.4787335039,5.78761669736,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  15:00:00,25.3293738734,12.4787335039,6.35781609501,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  07:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  06:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,7.88710350212,7.88710350212
 10/02  07:00:00,40.9487969465,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,4.91449877776,4.91449877776
 10/02  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,3.45285952905,3.45285952905
 10/02  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,2.79100599898,2.79100599898
 10/02  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,2.68316204578,2.68316204578
 10/02  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,2.4900297745,2.4900297745
 10/02  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,2.76243948898,2.76243948898
 10/02  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,2.28232451797,2.28232451797
 10/02  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,2.16343841121,2.16343841121
 10/02  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,2.20376013442,2.20376013442
 10/02  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,2.58102391842,2.58102391842
 10/02  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/02  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  22:00:00,15.7328010705,0.316976796052,0.0,0.0,5.48122459637,1.0115996781,5.84425257077,5.84425257077
 10/02  23:00:00,15.773594709,0.357770434543,0.0,0.0,5.48122459637,1.0115996781,6.59817006834,6.59817006834
 10/02  24:00:00,15.7970729136,0.381248639171,0.0,0.0,5.48122459637,1.0115996781,7.03038943014,7.03038943014
 10/03  01:00:00,15.8330810572,0.417256782752,0.0,0.0,5.48122459637,1.0115996781,7.69677184153,7.69677184153
 10/03  02:00:00,15.8222835556,0.406459281164,0.0,0.0,5.48122459637,1.0115996781,7.48601182479,7.48601182479
 10/03  03:00:00,15.8383648985,0.42254062404,0.0,0.0,5.48122459637,1.0115996781,7.78484309855,7.78484309855
 10/03  04:00:00,16.0875605486,0.671736274177,0.0,0.0,5.48122459637,1.0115996781,12.4251609064,12.4251609064
 10/03  05:00:00,15.9683407037,0.552516429266,0.0,0.0,5.48122459637,1.0115996781,10.1693415782,10.1693415782
 10/03  06:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,14.7804184107,14.7804184107
 10/03  07:00:00,40.9487969465,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,9.06695655034,9.06695655034
 10/03  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,6.15457296176,6.15457296176
 10/03  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,4.26309815118,4.26309815118
 10/03  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,3.32456205634,3.32456205634
 10/03  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,2.73444206992,2.73444206992
 10/03  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,2.70284989621,2.70284989621
 10/03  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,1.74366845668,1.74366845668
 10/03  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,1.49297964018,1.49297964018
 10/03  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,1.45737819521,1.45737819521
 10/03  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,1.72903039309,1.72903039309
 10/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/03  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  06:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,8.03122645812,8.03122645812
 10/04  07:00:00,40.9487969465,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,4.49974544144,4.49974544144
 10/04  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,1.96077411341,1.96077411341
 10/04  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.812919485863,0.812919485863
 10/04  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.555503656249,0.555503656249
 10/04  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.499356317098,0.499356317098
 10/04  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,0.79775687278,0.79775687278
 10/04  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.578884628992,0.578884628992
 10/04  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.985970484677,0.985970484677
 10/04  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,1.06765609962,1.06765609962
 10/04  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,1.47883456033,1.47883456033
 10/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/04  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  23:00:00,16.030304619,0.614480344504,0.0,0.0,5.48122459637,1.0115996781,11.3437253639,11.3437253639
 10/04  24:00:00,16.1464984351,0.730674160607,0.0,0.0,5.48122459637,1.0115996781,13.438285236,13.438285236
 10/05  01:00:00,16.2694591817,0.853634907249,0.0,0.0,5.48122459637,1.0115996781,15.6209788783,15.6209788783
 10/05  02:00:00,16.8708807485,1.45505647406,0.0,0.0,5.48122459637,1.0115996781,26.8546348716,26.8546348716
 10/05  03:00:00,16.6199335687,1.2041092942,0.0,0.0,5.48122459637,1.0115996781,22.3478685984,22.3478685984
 10/05  04:00:00,17.1774255748,1.76160130031,0.0,0.0,5.48122459637,1.0115996781,32.859149135,32.859149135
 10/05  05:00:00,16.7773538274,1.36152955292,0.0,0.0,5.48122459637,1.0115996781,25.387069227,25.387069227
 10/05  06:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,48.6032282795,48.6032282795
 10/05  07:00:00,40.9487969465,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,33.7423352,33.7423352
 10/05  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,18.7947666084,18.7947666084
 10/05  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,6.53554572856,6.53554572856
 10/05  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,3.89619009401,3.89619009401
 10/05  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,2.31280524944,2.31280524944
 10/05  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,0.472518310616,0.472518310616
 10/05  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/05  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  06:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,11.1518619371,11.1518619371
 10/06  07:00:00,40.9487969465,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,7.28692511673,7.28692511673
 10/06  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,4.99382887405,4.99382887405
 10/06  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,2.85218416968,2.85218416968
 10/06  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,2.30809826481,2.30809826481
 10/06  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,1.71150998681,1.71150998681
 10/06  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,1.60041848333,1.60041848333
 10/06  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,1.0704367337,1.0704367337
 10/06  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,1.61884531855,1.61884531855
 10/06  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,2.34630423374,2.34630423374
 10/06  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,3.0842333377,3.0842333377
 10/06  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/06  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  20:00:00,16.004045358,0.588221083584,0.0,0.0,5.48122459637,1.0115996781,10.8383035298,10.8383035298
 10/06  21:00:00,15.9946582898,0.578834015339,0.0,0.0,5.48122459637,1.0115996781,10.6145731376,10.6145731376
 10/06  22:00:00,16.1159404582,0.700116183772,0.0,0.0,5.48122459637,1.0115996781,12.8355525181,12.8355525181
 10/06  23:00:00,16.2615616372,0.845737362748,0.0,0.0,5.48122459637,1.0115996781,15.4867530536,15.4867530536
 10/06  24:00:00,16.511225311,1.09540103652,0.0,0.0,5.48122459637,1.0115996781,19.9738931951,19.9738931951
 10/07  01:00:00,16.7455150888,1.32969081436,0.0,0.0,5.48122459637,1.0115996781,24.6417650498,24.6417650498
 10/07  02:00:00,17.0733251347,1.65750086022,0.0,0.0,5.48122459637,1.0115996781,30.622959362,30.622959362
 10/07  03:00:00,17.245272742,1.82944846752,0.0,0.0,5.48122459637,1.0115996781,34.3387125399,34.3387125399
 10/07  04:00:00,17.6153576433,2.19953336879,0.0,0.0,5.48122459637,1.0115996781,40.8784553629,40.8784553629
 10/07  05:00:00,17.7353346549,2.31951038044,0.0,0.0,5.48122459637,1.0115996781,43.7582722996,43.7582722996
 10/07  06:00:00,18.0018316809,2.58600740641,0.0,0.0,5.48122459637,1.0115996781,48.1441697458,48.1441697458
 10/07  07:00:00,20.458724445,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,67.4066159243,67.4066159243
 10/07  08:00:00,19.9831574565,12.4787335039,0.0,0.0,5.48122459637,2.0231993562,54.1733941903,54.1733941903
 10/07  09:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,35.9158349397,35.9158349397
 10/07  10:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,23.0502913973,23.0502913973
 10/07  11:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,15.3258335099,15.3258335099
 10/07  12:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,10.3030356657,10.3030356657
 10/07  13:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,7.90333173853,7.90333173853
 10/07  14:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,7.04891168941,7.04891168941
 10/07  15:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,6.41737936134,6.41737936134
 10/07  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  23:00:00,15.7075883352,0.291764060746,0.0,0.0,5.48122459637,1.0115996781,5.35910098215,5.35910098215
 10/07  24:00:00,15.667387556,0.251563281549,0.0,0.0,5.48122459637,1.0115996781,4.6361041403,4.6361041403
 10/08  01:00:00,15.6498883677,0.234064093236,0.0,0.0,5.48122459637,1.0115996781,4.31232565608,4.31232565608
 10/08  02:00:00,15.538650438,0.122826163546,0.0,0.0,5.48122459637,1.0115996781,2.23404954515,2.23404954515
 10/08  03:00:00,15.7456736204,0.329849345912,0.0,0.0,5.48122459637,1.0115996781,6.06743239722,6.06743239722
 10/08  04:00:00,15.760319661,0.344495386517,0.0,0.0,5.48122459637,1.0115996781,6.33031590377,6.33031590377
 10/08  05:00:00,16.0478864772,0.632062202783,0.0,0.0,5.48122459637,1.0115996781,11.6620380431,11.6620380431
 10/08  06:00:00,15.9459933491,0.530169074629,0.0,0.0,5.48122459637,1.0115996781,9.73331793746,9.73331793746
 10/08  07:00:00,10.0012818089,0.534124201089,0.0,0.0,5.48122459637,1.0115996781,9.80964412173,9.80964412173
 10/08  08:00:00,6.8494641702,0.356639895733,0.0,0.0,5.48122459637,1.0115996781,6.56248308206,6.56248308206
 10/08  09:00:00,6.68930686548,0.196482591019,0.0,0.0,5.48122459637,1.0115996781,3.63685840033,3.63685840033
 10/08  10:00:00,6.52370540811,0.0308811336474,0.0,0.0,5.48122459637,1.0115996781,0.562914694326,0.562914694326
 10/08  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  24:00:00,15.8415528923,0.42572861781,0.0,0.0,5.48122459637,1.0115996781,7.83664983783,7.83664983783
 10/09  01:00:00,16.2458455291,0.830021254629,0.0,0.0,5.48122459637,1.0115996781,15.292659553,15.292659553
 10/09  02:00:00,16.4651872552,1.04936298075,0.0,0.0,5.48122459637,1.0115996781,19.1988122048,19.1988122048
 10/09  03:00:00,16.7107940274,1.29496975297,0.0,0.0,5.48122459637,1.0115996781,24.237074029,24.237074029
 10/09  04:00:00,17.0143741522,1.59854987778,0.0,0.0,5.48122459637,1.0115996781,29.7179669995,29.7179669995
 10/09  05:00:00,17.1359693202,1.72014504578,0.0,0.0,5.48122459637,1.0115996781,32.398106668,32.398106668
 10/09  06:00:00,17.3426877881,1.92686351367,0.0,0.0,5.48122459637,1.0115996781,35.8800655795,35.8800655795
 10/09  07:00:00,11.3693094881,1.90215188034,0.0,0.0,5.48122459637,1.0115996781,35.863131021,35.863131021
 10/09  08:00:00,8.3046482431,1.81182396864,0.0,0.0,5.48122459637,1.0115996781,33.6344557424,33.6344557424
 10/09  09:00:00,7.56803752995,1.07521325549,0.0,0.0,5.48122459637,1.0115996781,19.9655166201,19.9655166201
 10/09  10:00:00,6.97827842089,0.485454146428,0.0,0.0,5.48122459637,1.0115996781,8.88587395363,8.88587395363
 10/09  11:00:00,6.54449183402,0.0516675595594,0.0,0.0,5.48122459637,1.0115996781,0.939361220441,0.939361220441
 10/09  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  06:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,14.178608757,14.178608757
 10/10  07:00:00,42.4359636132,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,7.90212307684,7.90212307684
 10/10  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,4.74586364653,4.74586364653
 10/10  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,1.69710938627,1.69710938627
 10/10  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0221539058648,0.0221539058648
 10/10  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/10  13:00:00,70.9233376262,12.4787335039,0.00918565212746,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  14:00:00,71.0719405315,12.4787335039,0.157788557436,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  15:00:00,71.314430328,12.4787335039,0.400278353886,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  16:00:00,71.2211349715,12.4787335039,0.306982997431,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/10  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  06:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,9.5311621777,9.5311621777
 10/11  07:00:00,42.4359636132,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,6.17695847716,6.17695847716
 10/11  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,3.4995618349,3.4995618349
 10/11  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.741767472097,0.741767472097
 10/11  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/11  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  14:00:00,71.2105969403,12.4787335039,0.296444966274,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  15:00:00,71.4826327537,12.4787335039,0.56848077966,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  16:00:00,71.5165792176,12.4787335039,0.602427243494,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/11  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  06:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,5.24063645357,5.24063645357
 10/12  07:00:00,42.4359636132,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,3.43703781691,3.43703781691
 10/12  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,2.7880690901,2.7880690901
 10/12  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,2.17967568403,2.17967568403
 10/12  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,2.00730960556,2.00730960556
 10/12  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,1.39052653355,1.39052653355
 10/12  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,1.33705112757,1.33705112757
 10/12  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0420960648706,0.0420960648706
 10/12  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/12  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  21:00:00,15.8944228022,0.47859852774,0.0,0.0,5.48122459637,1.0115996781,8.77393403951,8.77393403951
 10/12  22:00:00,16.3931251773,0.977300902819,0.0,0.0,5.48122459637,1.0115996781,17.9437440026,17.9437440026
 10/12  23:00:00,16.6378575859,1.22203331148,0.0,0.0,5.48122459637,1.0115996781,22.2592777274,22.2592777274
 10/12  24:00:00,16.7627794252,1.3469551507,0.0,0.0,5.48122459637,1.0115996781,24.6676536576,24.6676536576
 10/13  01:00:00,17.0340846995,1.61826042507,0.0,0.0,5.48122459637,1.0115996781,29.7812445577,29.7812445577
 10/13  02:00:00,17.1340846023,1.71826032786,0.0,0.0,5.48122459637,1.0115996781,32.0701797945,32.0701797945
 10/13  03:00:00,17.3869200763,1.97109580182,0.0,0.0,5.48122459637,1.0115996781,36.4913304695,36.4913304695
 10/13  04:00:00,17.3990858556,1.98326158114,0.0,0.0,5.48122459637,1.0115996781,37.2278584076,37.2278584076
 10/13  05:00:00,17.6294668958,2.21364262131,0.0,0.0,5.48122459637,1.0115996781,41.0941669997,41.0941669997
 10/13  06:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,59.5287909326,59.5287909326
 10/13  07:00:00,42.4359636132,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,51.7045631598,51.7045631598
 10/13  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,38.0551626849,38.0551626849
 10/13  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,16.9602854165,16.9602854165
 10/13  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,5.09452473133,5.09452473133
 10/13  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,2.94352415984,2.94352415984
 10/13  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,1.78248529177,1.78248529177
 10/13  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.208006492034,0.208006492034
 10/13  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/13  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  20:00:00,15.9162577886,0.500433514173,0.0,0.0,5.48122459637,1.0115996781,9.13771943581,9.13771943581
 10/13  21:00:00,16.3761929237,0.960368649281,0.0,0.0,5.48122459637,1.0115996781,17.5280495487,17.5280495487
 10/13  22:00:00,16.7019046106,1.28608033615,0.0,0.0,5.48122459637,1.0115996781,23.3985770242,23.3985770242
 10/13  23:00:00,16.8095038499,1.39367957548,0.0,0.0,5.48122459637,1.0115996781,25.5040391134,25.5040391134
 10/13  24:00:00,16.9624652821,1.54664100762,0.0,0.0,5.48122459637,1.0115996781,28.1692164349,28.1692164349
 10/14  01:00:00,16.9818207861,1.56599651168,0.0,0.0,5.48122459637,1.0115996781,28.9612876714,28.9612876714
 10/14  02:00:00,17.1536017589,1.73777748441,0.0,0.0,5.48122459637,1.0115996781,31.9762887972,31.9762887972
 10/14  03:00:00,17.0731981369,1.65737386246,0.0,0.0,5.48122459637,1.0115996781,30.9076785529,30.9076785529
 10/14  04:00:00,17.1957275552,1.77990328077,0.0,0.0,5.48122459637,1.0115996781,32.9089538065,32.9089538065
 10/14  05:00:00,17.1114249857,1.69560071125,0.0,0.0,5.48122459637,1.0115996781,31.7587755308,31.7587755308
 10/14  06:00:00,17.2538841153,1.83805984081,0.0,0.0,5.48122459637,1.0115996781,34.0635753295,34.0635753295
 10/14  07:00:00,21.9458911117,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,46.429597107,46.429597107
 10/14  08:00:00,19.9831574565,12.4787335039,0.0,0.0,5.48122459637,2.0231993562,33.6901013092,33.6901013092
 10/14  09:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,16.4008189516,16.4008189516
 10/14  10:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,6.3082121871,6.3082121871
 10/14  11:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,4.24204779062,4.24204779062
 10/14  12:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,3.26664117735,3.26664117735
 10/14  13:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,2.04100707112,2.04100707112
 10/14  14:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.995685801766,0.995685801766
 10/14  15:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,0.307324424134,0.307324424134
 10/14  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  24:00:00,15.7928770105,0.377052735999,0.0,0.0,5.48122459637,1.0115996781,6.92223372262,6.92223372262
 10/15  01:00:00,15.869654129,0.453829854517,0.0,0.0,5.48122459637,1.0115996781,8.32254586481,8.32254586481
 10/15  02:00:00,16.2055147919,0.789690517422,0.0,0.0,5.48122459637,1.0115996781,14.5820504347,14.5820504347
 10/15  03:00:00,16.3982995567,0.982475282257,0.0,0.0,5.48122459637,1.0115996781,17.9341559366,17.9341559366
 10/15  04:00:00,16.4173686625,1.00154438799,0.0,0.0,5.48122459637,1.0115996781,18.3592825477,18.3592825477
 10/15  05:00:00,16.4693455989,1.05352132446,0.0,0.0,5.48122459637,1.0115996781,19.2287708163,19.2287708163
 10/15  06:00:00,16.5005452012,1.0847209267,0.0,0.0,5.48122459637,1.0115996781,20.0674623976,20.0674623976
 10/15  07:00:00,10.8230471495,1.35588954166,0.0,0.0,5.48122459637,1.0115996781,25.0936730366,25.0936730366
 10/15  08:00:00,7.70366338842,1.21083911395,0.0,0.0,5.48122459637,1.0115996781,22.4459757562,22.4459757562
 10/15  09:00:00,7.38646185038,0.893637575912,0.0,0.0,5.48122459637,1.0115996781,16.3091235349,16.3091235349
 10/15  10:00:00,6.87835176788,0.385527493418,0.0,0.0,5.48122459637,1.0115996781,7.0919898382,7.0919898382
 10/15  11:00:00,6.75928919332,0.266464918861,0.0,0.0,5.48122459637,1.0115996781,4.90663247851,4.90663247851
 10/15  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  18:00:00,13.325395215,0.883904273835,0.0,0.0,5.48122459637,1.0115996781,16.2332208054,16.2332208054
 10/15  19:00:00,16.3790354741,0.96321119968,0.0,0.0,5.48122459637,1.0115996781,17.5288037591,17.5288037591
 10/15  20:00:00,17.1313413785,1.71551710399,0.0,0.0,5.48122459637,1.0115996781,31.6088038406,31.6088038406
 10/15  21:00:00,16.9717332223,1.55590894786,0.0,0.0,5.48122459637,1.0115996781,29.0133957095,29.0133957095
 10/15  22:00:00,17.7264655543,2.31064127988,0.0,0.0,5.48122459637,1.0115996781,42.8659694813,42.8659694813
 10/15  23:00:00,17.3522168811,1.93639260667,0.0,0.0,5.48122459637,1.0115996781,36.3294475643,36.3294475643
 10/15  24:00:00,18.2543205816,2.8384963071,0.0,0.0,5.48122459637,1.0115996781,52.8213825735,52.8213825735
 10/16  01:00:00,17.7356173272,2.31979305279,0.0,0.0,5.48122459637,1.0115996781,43.6684702322,43.6684702322
 10/16  02:00:00,18.5547138463,3.13888957186,0.0,0.0,5.48122459637,1.0115996781,58.547005621,58.547005621
 10/16  03:00:00,17.878095943,2.46227166858,0.0,0.0,5.48122459637,1.0115996781,46.4484672662,46.4484672662
 10/16  04:00:00,18.6810871674,3.26526289298,0.0,0.0,5.48122459637,1.0115996781,60.9978367115,60.9978367115
 10/16  05:00:00,17.9905629984,2.57473872395,0.0,0.0,5.48122459637,1.0115996781,48.6605627225,48.6605627225
 10/16  06:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,84.0175641953,84.0175641953
 10/16  07:00:00,43.9231302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,66.6893422913,66.6893422913
 10/16  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,54.1863695538,54.1863695538
 10/16  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,34.7760141731,34.7760141731
 10/16  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,16.5512795627,16.5512795627
 10/16  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,6.04910178847,6.04910178847
 10/16  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,5.70372944376,5.70372944376
 10/16  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,4.60897868159,4.60897868159
 10/16  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,4.64269116913,4.64269116913
 10/16  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,4.80488139607,4.80488139607
 10/16  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,5.50977189762,5.50977189762
 10/16  17:00:00,20.9762745445,0.486202042994,0.0,0.0,16.4436737891,4.04639871239,8.86927846443,8.86927846443
 10/16  18:00:00,13.5779935449,1.13650260381,0.0,0.0,5.48122459637,1.0115996781,20.7878267865,20.7878267865
 10/16  19:00:00,16.4999266007,1.08410232627,0.0,0.0,5.48122459637,1.0115996781,19.7426542465,19.7426542465
 10/16  20:00:00,17.0900406689,1.67421639439,0.0,0.0,5.48122459637,1.0115996781,30.5974995616,30.5974995616
 10/16  21:00:00,16.7698661469,1.35404187248,0.0,0.0,5.48122459637,1.0115996781,24.939723938,24.939723938
 10/16  22:00:00,17.3617223479,1.94589807345,0.0,0.0,5.48122459637,1.0115996781,36.0554878861,36.0554878861
 10/16  23:00:00,16.90830711,1.49248283549,0.0,0.0,5.48122459637,1.0115996781,27.6865593151,27.6865593151
 10/16  24:00:00,17.4935222118,2.07769793734,0.0,0.0,5.48122459637,1.0115996781,38.7100239581,38.7100239581
 10/17  01:00:00,16.9807605802,1.5649363057,0.0,0.0,5.48122459637,1.0115996781,29.1326245499,29.1326245499
 10/17  02:00:00,17.5590392952,2.14321502072,0.0,0.0,5.48122459637,1.0115996781,40.0586745585,40.0586745585
 10/17  03:00:00,17.0295645902,1.6137403157,0.0,0.0,5.48122459637,1.0115996781,30.1130509641,30.1130509641
 10/17  04:00:00,17.6288703834,2.21304610895,0.0,0.0,5.48122459637,1.0115996781,41.4394101297,41.4394101297
 10/17  05:00:00,17.0734887617,1.65766448721,0.0,0.0,5.48122459637,1.0115996781,30.9828654161,30.9828654161
 10/17  06:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,56.6047457968,56.6047457968
 10/17  07:00:00,43.9231302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,41.7397510848,41.7397510848
 10/17  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,32.3263059154,32.3263059154
 10/17  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,20.7244420567,20.7244420567
 10/17  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,9.53541029129,9.53541029129
 10/17  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,4.758128844,4.758128844
 10/17  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,3.65421027675,3.65421027675
 10/17  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,1.97525858126,1.97525858126
 10/17  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,1.7264237158,1.7264237158
 10/17  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,2.26733753306,2.26733753306
 10/17  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,3.34584249472,3.34584249472
