Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/17  18:00:00,12.8294835615,0.38799262039,0.0,0.0,5.48122459637,1.0115996781,7.1069388834,7.1069388834
 10/17  19:00:00,15.9322494046,0.516425130135,0.0,0.0,5.48122459637,1.0115996781,9.4698546082,9.4698546082
 10/17  20:00:00,16.4007192569,0.984894982447,0.0,0.0,5.48122459637,1.0115996781,18.0737589043,18.0737589043
 10/17  21:00:00,16.333509175,0.917684900544,0.0,0.0,5.48122459637,1.0115996781,16.7441257402,16.7441257402
 10/17  22:00:00,16.8923082472,1.47648397274,0.0,0.0,5.48122459637,1.0115996781,27.0229200661,27.0229200661
 10/17  23:00:00,16.5759929791,1.16016870462,0.0,0.0,5.48122459637,1.0115996781,21.2638696525,21.2638696525
 10/17  24:00:00,17.0498810815,1.63405680708,0.0,0.0,5.48122459637,1.0115996781,30.2511895178,30.2511895178
 10/18  01:00:00,16.634878658,1.21905438358,0.0,0.0,5.48122459637,1.0115996781,22.5921796852,22.5921796852
 10/18  02:00:00,17.0605067961,1.64468252161,0.0,0.0,5.48122459637,1.0115996781,30.598466172,30.598466172
 10/18  03:00:00,16.5578981826,1.14207390818,0.0,0.0,5.48122459637,1.0115996781,21.2167105195,21.2167105195
 10/18  04:00:00,16.8446737097,1.42884943524,0.0,0.0,5.48122459637,1.0115996781,26.5663568508,26.5663568508
 10/18  05:00:00,16.4051574554,0.989333180911,0.0,0.0,5.48122459637,1.0115996781,18.3612952564,18.3612952564
 10/18  06:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,33.2956450992,33.2956450992
 10/18  07:00:00,43.9231302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,20.5000671808,20.5000671808
 10/18  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,9.87420572157,9.87420572157
 10/18  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,6.06389204699,6.06389204699
 10/18  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,4.59656254869,4.59656254869
 10/18  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,3.20412966751,3.20412966751
 10/18  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,3.03805802258,3.03805802258
 10/18  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,2.42361503827,2.42361503827
 10/18  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,2.16380586986,2.16380586986
 10/18  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,2.17558669219,2.17558669219
 10/18  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,3.02032084543,3.02032084543
 10/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/18  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  19:00:00,15.7900944952,0.37427022069,0.0,0.0,5.48122459637,1.0115996781,6.87059731146,6.87059731146
 10/18  20:00:00,16.2126767671,0.796852492627,0.0,0.0,5.48122459637,1.0115996781,14.6934276343,14.6934276343
 10/18  21:00:00,16.3104815507,0.894657276243,0.0,0.0,5.48122459637,1.0115996781,16.3202815008,16.3202815008
 10/18  22:00:00,16.3635353139,0.947711039439,0.0,0.0,5.48122459637,1.0115996781,17.3703366766,17.3703366766
 10/18  23:00:00,16.5756526977,1.15982842322,0.0,0.0,5.48122459637,1.0115996781,21.1508150406,21.1508150406
 10/18  24:00:00,16.6453767264,1.22955245192,0.0,0.0,5.48122459637,1.0115996781,22.7088493779,22.7088493779
 10/19  01:00:00,16.8060404736,1.39021619911,0.0,0.0,5.48122459637,1.0115996781,25.6601823113,25.6601823113
 10/19  02:00:00,16.7960238276,1.38019955317,0.0,0.0,5.48122459637,1.0115996781,25.7951969133,25.7951969133
 10/19  03:00:00,16.9645788373,1.54875456282,0.0,0.0,5.48122459637,1.0115996781,28.7013460075,28.7013460075
 10/19  04:00:00,16.9782238991,1.56239962465,0.0,0.0,5.48122459637,1.0115996781,29.3488073253,29.3488073253
 10/19  05:00:00,17.1223725005,1.70654822605,0.0,0.0,5.48122459637,1.0115996781,31.6911303179,31.6911303179
 10/19  06:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,46.6286310946,46.6286310946
 10/19  07:00:00,43.9231302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,36.9509267465,36.9509267465
 10/19  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,26.7887997383,26.7887997383
 10/19  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,18.7963946066,18.7963946066
 10/19  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,13.1105336381,13.1105336381
 10/19  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,9.12435164986,9.12435164986
 10/19  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,9.39301597352,9.39301597352
 10/19  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,7.07462665689,7.07462665689
 10/19  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,6.41832433293,6.41832433293
 10/19  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,6.09549790984,6.09549790984
 10/19  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,6.86282104879,6.86282104879
 10/19  17:00:00,21.2901668507,0.800094349159,0.0,0.0,16.4436737891,4.04639871239,14.638971153,14.638971153
 10/19  18:00:00,15.1733132953,1.24465568748,0.0,0.0,5.48122459637,1.0115996781,22.6472279476,22.6472279476
 10/19  19:00:00,16.8188512832,1.40302700871,0.0,0.0,5.48122459637,1.0115996781,25.6781121705,25.6781121705
 10/19  20:00:00,17.0399087799,1.62408450545,0.0,0.0,5.48122459637,1.0115996781,29.5712481372,29.5712481372
 10/19  21:00:00,17.0800965175,1.66427224306,0.0,0.0,5.48122459637,1.0115996781,30.9348715576,30.9348715576
 10/19  22:00:00,17.2469836283,1.83115935384,0.0,0.0,5.48122459637,1.0115996781,33.7802696684,33.7802696684
 10/19  23:00:00,17.2536661648,1.83784189032,0.0,0.0,5.48122459637,1.0115996781,34.3716961007,34.3716961007
 10/19  24:00:00,17.6283594507,2.21253517619,0.0,0.0,5.48122459637,1.0115996781,40.9999398828,40.9999398828
 10/20  01:00:00,17.8087161158,2.3928918413,0.0,0.0,5.48122459637,1.0115996781,45.0226283133,45.0226283133
 10/20  02:00:00,18.1553744471,2.7395501726,0.0,0.0,5.48122459637,1.0115996781,50.9088292215,50.9088292215
 10/20  03:00:00,18.1560724342,2.74024815978,0.0,0.0,5.48122459637,1.0115996781,51.7470924978,51.7470924978
 10/20  04:00:00,18.4742468236,3.05842254918,0.0,0.0,5.48122459637,1.0115996781,56.9398677767,56.9398677767
 10/20  05:00:00,18.3952330814,2.97940880692,0.0,0.0,5.48122459637,1.0115996781,56.4235526266,56.4235526266
 10/20  06:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,83.6362058535,83.6362058535
 10/20  07:00:00,43.9231302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,71.2291581521,71.2291581521
 10/20  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,55.9739848566,55.9739848566
 10/20  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,34.1915102856,34.1915102856
 10/20  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,15.2386467593,15.2386467593
 10/20  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,4.89032931051,4.89032931051
 10/20  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,3.28340221879,3.28340221879
 10/20  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,1.58321041246,1.58321041246
 10/20  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.532253703192,0.532253703192
 10/20  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.744844895424,0.744844895424
 10/20  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,1.94606616937,1.94606616937
 10/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/20  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  19:00:00,15.7998296461,0.384005371599,0.0,0.0,5.48122459637,1.0115996781,7.04719119116,7.04719119116
 10/20  20:00:00,15.872939484,0.457115209493,0.0,0.0,5.48122459637,1.0115996781,8.3849390102,8.3849390102
 10/20  21:00:00,15.9466920219,0.530867747412,0.0,0.0,5.48122459637,1.0115996781,9.74928724493,9.74928724493
 10/20  22:00:00,16.3906684164,0.974844141896,0.0,0.0,5.48122459637,1.0115996781,17.9658726896,17.9658726896
 10/20  23:00:00,16.1950946895,0.779270415084,0.0,0.0,5.48122459637,1.0115996781,14.2364082146,14.2364082146
 10/20  24:00:00,16.5439545912,1.12813031677,0.0,0.0,5.48122459637,1.0115996781,20.6650022332,20.6650022332
 10/21  01:00:00,16.2499792888,0.834155014366,0.0,0.0,5.48122459637,1.0115996781,15.2476393528,15.2476393528
 10/21  02:00:00,16.5196732977,1.10384902322,0.0,0.0,5.48122459637,1.0115996781,20.218463416,20.218463416
 10/21  03:00:00,16.2656615066,0.849837232145,0.0,0.0,5.48122459637,1.0115996781,15.5299496909,15.5299496909
 10/21  04:00:00,16.6321606556,1.21633638114,0.0,0.0,5.48122459637,1.0115996781,22.4616550234,22.4616550234
 10/21  05:00:00,16.3390234558,0.92319918133,0.0,0.0,5.48122459637,1.0115996781,17.1757396829,17.1757396829
 10/21  06:00:00,16.7300597952,1.31423552076,0.0,0.0,5.48122459637,1.0115996781,24.4195850681,24.4195850681
 10/21  07:00:00,23.4330577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,31.5308594468,31.5308594468
 10/21  08:00:00,19.9831574565,12.4787335039,0.0,0.0,5.48122459637,2.0231993562,25.1284470904,25.1284470904
 10/21  09:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,16.266125405,16.266125405
 10/21  10:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,16.2264062536,16.2264062536
 10/21  11:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,19.9018968667,19.9018968667
 10/21  12:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,22.9935678344,22.9935678344
 10/21  13:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,23.4277802623,23.4277802623
 10/21  14:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,23.8973397935,23.8973397935
 10/21  15:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,25.1676710175,25.1676710175
 10/21  16:00:00,7.62705741649,1.13423314203,0.0,0.0,5.48122459637,1.0115996781,20.7780373862,20.7780373862
 10/21  17:00:00,7.55716693245,1.06434265798,0.0,0.0,5.48122459637,1.0115996781,19.4345333967,19.4345333967
 10/21  18:00:00,15.5335097837,1.60485217589,0.0,0.0,5.48122459637,1.0115996781,29.3856759527,29.3856759527
 10/21  19:00:00,16.7211259577,1.30530168327,0.0,0.0,5.48122459637,1.0115996781,24.0789685345,24.0789685345
 10/21  20:00:00,17.2754315525,1.859607278,0.0,0.0,5.48122459637,1.0115996781,34.499055514,34.499055514
 10/21  21:00:00,16.8370064599,1.42118218545,0.0,0.0,5.48122459637,1.0115996781,26.3818706872,26.3818706872
 10/21  22:00:00,17.4290389649,2.01321469039,0.0,0.0,5.48122459637,1.0115996781,37.5352594319,37.5352594319
 10/21  23:00:00,16.9822585896,1.56643431514,0.0,0.0,5.48122459637,1.0115996781,29.1880385848,29.1880385848
 10/21  24:00:00,17.6001476573,2.18432338281,0.0,0.0,5.48122459637,1.0115996781,40.8559254948,40.8559254948
 10/22  01:00:00,17.1346416467,1.71881737228,0.0,0.0,5.48122459637,1.0115996781,32.1149741283,32.1149741283
 10/22  02:00:00,17.9034659473,2.4876416728,0.0,0.0,5.48122459637,1.0115996781,46.6829935986,46.6829935986
 10/22  03:00:00,17.3248785909,1.90905431647,0.0,0.0,5.48122459637,1.0115996781,35.7356725166,35.7356725166
 10/22  04:00:00,18.0061738188,2.59034954436,0.0,0.0,5.48122459637,1.0115996781,48.6448737636,48.6448737636
 10/22  05:00:00,17.3215099733,1.90568569886,0.0,0.0,5.48122459637,1.0115996781,35.6985555124,35.6985555124
 10/22  06:00:00,17.9830891087,2.56726483425,0.0,0.0,5.48122459637,1.0115996781,48.2326997531,48.2326997531
 10/22  07:00:00,12.8509093498,1.89658507531,0.0,0.0,5.48122459637,1.0115996781,35.5453350588,35.5453350588
 10/22  08:00:00,8.9481599168,2.45533564234,0.0,0.0,5.48122459637,1.0115996781,46.139724174,46.139724174
 10/22  09:00:00,8.19650477367,1.70368049921,0.0,0.0,5.48122459637,1.0115996781,31.9343558295,31.9343558295
 10/22  10:00:00,8.68892974544,2.19610547098,0.0,0.0,5.48122459637,1.0115996781,41.2631256263,41.2631256263
 10/22  11:00:00,7.96791939827,1.4750951238,0.0,0.0,5.48122459637,1.0115996781,27.6285523147,27.6285523147
 10/22  12:00:00,8.04730422772,1.55447995325,0.0,0.0,5.48122459637,1.0115996781,29.0528615185,29.0528615185
 10/22  13:00:00,7.40144134587,0.908617071408,0.0,0.0,5.48122459637,1.0115996781,16.9898510274,16.9898510274
 10/22  14:00:00,7.63715478015,1.14433050569,0.0,0.0,5.48122459637,1.0115996781,21.481318834,21.481318834
 10/22  15:00:00,7.34736702668,0.854542752219,0.0,0.0,5.48122459637,1.0115996781,16.0058318455,16.0058318455
 10/22  16:00:00,7.73286511213,1.24004083767,0.0,0.0,5.48122459637,1.0115996781,23.2721729987,23.2721729987
 10/22  17:00:00,7.54497738901,1.05215311455,0.0,0.0,5.48122459637,1.0115996781,19.7042051595,19.7042051595
 10/22  18:00:00,15.6090004132,1.68034280536,0.0,0.0,5.48122459637,1.0115996781,31.5283498111,31.5283498111
 10/22  19:00:00,16.9265447518,1.51072047737,0.0,0.0,5.48122459637,1.0115996781,28.2857678351,28.2857678351
 10/22  20:00:00,17.8392858308,2.42346155637,0.0,0.0,5.48122459637,1.0115996781,45.5279235371,45.5279235371
 10/22  21:00:00,17.4312010209,2.01537674646,0.0,0.0,5.48122459637,1.0115996781,37.7812756696,37.7812756696
 10/22  22:00:00,18.3001027097,2.8842784352,0.0,0.0,5.48122459637,1.0115996781,54.2528413506,54.2528413506
 10/22  23:00:00,17.6064408627,2.19061658826,0.0,0.0,5.48122459637,1.0115996781,41.0991883738,41.0991883738
 10/22  24:00:00,18.4610968271,3.04527255259,0.0,0.0,5.48122459637,1.0115996781,57.3136053144,57.3136053144
 10/23  01:00:00,17.7575643778,2.34174010337,0.0,0.0,5.48122459637,1.0115996781,43.9587442264,43.9587442264
 10/23  02:00:00,18.6195792128,3.20375493838,0.0,0.0,5.48122459637,1.0115996781,60.3285145472,60.3285145472
 10/23  03:00:00,17.7755390593,2.35971478486,0.0,0.0,5.48122459637,1.0115996781,44.2977654979,44.2977654979
 10/23  04:00:00,18.5293811022,3.1135568277,0.0,0.0,5.48122459637,1.0115996781,58.6000381578,58.6000381578
 10/23  05:00:00,17.7050007924,2.28917651794,0.0,0.0,5.48122459637,1.0115996781,42.9583075466,42.9583075466
 10/23  06:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,76.0735432206,76.0735432206
 10/23  07:00:00,43.9231302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,58.7267431768,58.7267431768
 10/23  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,49.0095547185,49.0095547185
 10/23  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,38.3341869301,38.3341869301
 10/23  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,30.0163077213,30.0163077213
 10/23  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,24.1982491065,24.1982491065
 10/23  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,18.9247984341,18.9247984341
 10/23  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,9.47664686284,9.47664686284
 10/23  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,6.48610932585,6.48610932585
 10/23  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,6.29704335306,6.29704335306
 10/23  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,7.14779672975,7.14779672975
 10/23  17:00:00,21.2908402898,0.800767788274,0.0,0.0,16.4436737891,4.04639871239,14.6356028834,14.6356028834
 10/23  18:00:00,15.1561811888,1.22752358101,0.0,0.0,5.48122459637,1.0115996781,22.3125731012,22.3125731012
 10/23  19:00:00,16.7963634188,1.38053914434,0.0,0.0,5.48122459637,1.0115996781,25.2420840483,25.2420840483
 10/23  20:00:00,17.0731362744,1.65731199997,0.0,0.0,5.48122459637,1.0115996781,30.2775742314,30.2775742314
 10/23  21:00:00,17.0895225803,1.67369830582,0.0,0.0,5.48122459637,1.0115996781,31.0249735062,31.0249735062
 10/23  22:00:00,17.2689888299,1.8531645554,0.0,0.0,5.48122459637,1.0115996781,34.194488046,34.194488046
 10/23  23:00:00,17.2501921639,1.83436788942,0.0,0.0,5.48122459637,1.0115996781,34.3143520781,34.3143520781
 10/23  24:00:00,17.5026840804,2.08685980596,0.0,0.0,5.48122459637,1.0115996781,38.6579467649,38.6579467649
 10/24  01:00:00,17.4928407674,2.07701649293,0.0,0.0,5.48122459637,1.0115996781,39.0667432255,39.0667432255
 10/24  02:00:00,17.6835967434,2.26777246891,0.0,0.0,5.48122459637,1.0115996781,42.1255208907,42.1255208907
 10/24  03:00:00,17.5971030935,2.18127881903,0.0,0.0,5.48122459637,1.0115996781,41.1400311081,41.1400311081
 10/24  04:00:00,17.7656470513,2.34982277684,0.0,0.0,5.48122459637,1.0115996781,43.7208235253,43.7208235253
 10/24  05:00:00,17.6634147757,2.2475905012,0.0,0.0,5.48122459637,1.0115996781,42.4512306115,42.4512306115
 10/24  06:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,61.6238204167,61.6238204167
 10/24  07:00:00,45.4102969465,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,50.891434201,50.891434201
 10/24  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,41.0418126961,41.0418126961
 10/24  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,32.6117233907,32.6117233907
 10/24  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,26.6763215106,26.6763215106
 10/24  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,21.8136239893,21.8136239893
 10/24  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,20.6809186334,20.6809186334
 10/24  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,17.3319738981,17.3319738981
 10/24  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,14.7408279449,14.7408279449
 10/24  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,12.6756279692,12.6756279692
 10/24  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,12.3268532507,12.3268532507
 10/24  17:00:00,21.4808351311,0.990762629652,0.0,0.0,16.4436737891,4.04639871239,18.1100272403,18.1100272403
 10/24  18:00:00,15.279993287,1.35133567916,0.0,0.0,5.48122459637,1.0115996781,24.6476505123,24.6476505123
 10/24  19:00:00,16.8022113234,1.38638704893,0.0,0.0,5.48122459637,1.0115996781,25.4315721764,25.4315721764
 10/24  20:00:00,16.9737608979,1.55793662346,0.0,0.0,5.48122459637,1.0115996781,28.4378523746,28.4378523746
 10/24  21:00:00,16.9590443518,1.5432200773,0.0,0.0,5.48122459637,1.0115996781,28.7121627892,28.7121627892
 10/24  22:00:00,17.1020310729,1.68620679846,0.0,0.0,5.48122459637,1.0115996781,31.1579839244,31.1579839244
 10/24  23:00:00,16.9983459354,1.58252166093,0.0,0.0,5.48122459637,1.0115996781,29.6117034948,29.6117034948
 10/24  24:00:00,17.0764351949,1.66061092041,0.0,0.0,5.48122459637,1.0115996781,30.7627955478,30.7627955478
 10/25  01:00:00,16.9750294562,1.55920518176,0.0,0.0,5.48122459637,1.0115996781,29.2581796954,29.2581796954
 10/25  02:00:00,17.0722638397,1.65643956524,0.0,0.0,5.48122459637,1.0115996781,30.7485435895,30.7485435895
 10/25  03:00:00,16.9854418333,1.56961755888,0.0,0.0,5.48122459637,1.0115996781,29.5199489446,29.5199489446
 10/25  04:00:00,17.0905707216,1.6747464471,0.0,0.0,5.48122459637,1.0115996781,31.1306615065,31.1306615065
 10/25  05:00:00,17.0131735722,1.59734929773,0.0,0.0,5.48122459637,1.0115996781,30.0812082633,30.0812082633
 10/25  06:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,43.7029933413,43.7029933413
 10/25  07:00:00,45.4102969465,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,33.4037846765,33.4037846765
 10/25  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,24.5339276796,24.5339276796
 10/25  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,17.7466913741,17.7466913741
 10/25  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,13.3995500336,13.3995500336
 10/25  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,9.42381471827,9.42381471827
 10/25  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,7.32326849872,7.32326849872
 10/25  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,5.99162513874,5.99162513874
 10/25  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,5.63850824588,5.63850824588
 10/25  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,5.19835023376,5.19835023376
 10/25  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,5.15544546814,5.15544546814
 10/25  17:00:00,20.8288433371,0.338770835611,0.0,0.0,16.4436737891,4.04639871239,6.23056887826,6.23056887826
 10/25  18:00:00,15.9744308448,0.558606570377,0.0,0.0,5.48122459637,1.0115996781,10.2725143861,10.2725143861
 10/25  19:00:00,16.4170439658,1.00121969136,0.0,0.0,5.48122459637,1.0115996781,18.41103552,18.41103552
 10/25  20:00:00,16.2933906862,0.877566411719,0.0,0.0,5.48122459637,1.0115996781,16.0559739735,16.0559739735
 10/25  21:00:00,16.7516655278,1.33584125338,0.0,0.0,5.48122459637,1.0115996781,24.4783280731,24.4783280731
 10/25  22:00:00,16.4842275931,1.06840331862,0.0,0.0,5.48122459637,1.0115996781,19.5426607927,19.5426607927
 10/25  23:00:00,16.9849032907,1.56907901621,0.0,0.0,5.48122459637,1.0115996781,29.0161499854,29.0161499854
 10/25  24:00:00,16.6236785523,1.20785427781,0.0,0.0,5.48122459637,1.0115996781,22.4740015732,22.4740015732
 10/26  01:00:00,17.1406854991,1.72486122464,0.0,0.0,5.48122459637,1.0115996781,32.1496996625,32.1496996625
 10/26  02:00:00,16.8190353973,1.40321112287,0.0,0.0,5.48122459637,1.0115996781,26.237203161,26.237203161
 10/26  03:00:00,17.415987137,2.00016286257,0.0,0.0,5.48122459637,1.0115996781,37.3854768728,37.3854768728
 10/26  04:00:00,16.9789852339,1.56316095945,0.0,0.0,5.48122459637,1.0115996781,29.2969235615,29.2969235615
 10/26  05:00:00,17.6078005021,2.19197622759,0.0,0.0,5.48122459637,1.0115996781,41.0524421661,41.0524421661
 10/26  06:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,52.339192233,52.339192233
 10/26  07:00:00,45.4102969465,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,42.5252099952,42.5252099952
 10/26  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,31.8637686151,31.8637686151
 10/26  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,20.7949201659,20.7949201659
 10/26  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,12.1345070839,12.1345070839
 10/26  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,6.76652473798,6.76652473798
 10/26  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,6.14242284312,6.14242284312
 10/26  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,5.34066468714,5.34066468714
 10/26  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,5.13011866994,5.13011866994
 10/26  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,4.68974227441,4.68974227441
 10/26  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,5.06667447193,5.06667447193
 10/26  17:00:00,20.8756032331,0.385530731578,0.0,0.0,16.4436737891,4.04639871239,7.06410475551,7.06410475551
 10/26  18:00:00,16.2152928928,0.799468618355,0.0,0.0,5.48122459637,1.0115996781,14.6855388106,14.6855388106
 10/26  19:00:00,16.6573887522,1.24156447774,0.0,0.0,5.48122459637,1.0115996781,22.6325284258,22.6325284258
 10/26  20:00:00,16.870740692,1.45491641752,0.0,0.0,5.48122459637,1.0115996781,26.6725190119,26.6725190119
 10/26  21:00:00,17.2179878165,1.80216354206,0.0,0.0,5.48122459637,1.0115996781,33.152985009,33.152985009
 10/26  22:00:00,17.3094922023,1.89366792786,0.0,0.0,5.48122459637,1.0115996781,35.3583223528,35.3583223528
 10/26  23:00:00,17.5844872784,2.1686630039,0.0,0.0,5.48122459637,1.0115996781,40.1607452961,40.1607452961
 10/26  24:00:00,17.5434628836,2.12763860911,0.0,0.0,5.48122459637,1.0115996781,39.9632831279,39.9632831279
 10/27  01:00:00,17.843841176,2.42801690151,0.0,0.0,5.48122459637,1.0115996781,45.0700692601,45.0700692601
 10/27  02:00:00,17.919450383,2.50362610851,0.0,0.0,5.48122459637,1.0115996781,47.1977449383,47.1977449383
 10/27  03:00:00,18.2284102603,2.81258598584,0.0,0.0,5.48122459637,1.0115996781,52.3272032391,52.3272032391
 10/27  04:00:00,18.1352721087,2.71944783424,0.0,0.0,5.48122459637,1.0115996781,51.4131984028,51.4131984028
 10/27  05:00:00,18.443228486,3.02740421155,0.0,0.0,5.48122459637,1.0115996781,56.3978967944,56.3978967944
 10/27  06:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,79.020154841,79.020154841
 10/27  07:00:00,45.4102969465,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,68.1529440526,68.1529440526
 10/27  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,55.544730713,55.544730713
 10/27  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,36.9921995867,36.9921995867
 10/27  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,19.9375432203,19.9375432203
 10/27  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,8.97902108926,8.97902108926
 10/27  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,7.00534719284,7.00534719284
 10/27  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,6.32145793531,6.32145793531
 10/27  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,5.95271693761,5.95271693761
 10/27  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,5.70249919731,5.70249919731
 10/27  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,6.03596594758,6.03596594758
 10/27  17:00:00,21.1506030273,0.660530525814,0.0,0.0,16.4436737891,4.04639871239,12.1948413942,12.1948413942
 10/27  18:00:00,16.606186836,1.19036256156,0.0,0.0,5.48122459637,1.0115996781,21.7017986526,21.7017986526
 10/27  19:00:00,16.7676957625,1.351871488,0.0,0.0,5.48122459637,1.0115996781,24.7653843034,24.7653843034
 10/27  20:00:00,17.0142277957,1.59840352126,0.0,0.0,5.48122459637,1.0115996781,29.1559940659,29.1559940659
 10/27  21:00:00,17.0504517384,1.63462746397,0.0,0.0,5.48122459637,1.0115996781,30.3989113163,30.3989113163
 10/27  22:00:00,17.2296573166,1.81383304212,0.0,0.0,5.48122459637,1.0115996781,33.510741466,33.510741466
 10/27  23:00:00,17.1719727814,1.75614850694,0.0,0.0,5.48122459637,1.0115996781,32.8735156272,32.8735156272
 10/27  24:00:00,17.3149887296,1.89916445517,0.0,0.0,5.48122459637,1.0115996781,35.2045152334,35.2045152334
 10/28  01:00:00,17.2406182818,1.8247940073,0.0,0.0,5.48122459637,1.0115996781,34.2875579022,34.2875579022
 10/28  02:00:00,17.386038553,1.97021427858,0.0,0.0,5.48122459637,1.0115996781,36.593699611,36.593699611
 10/28  03:00:00,17.3034658469,1.8876415724,0.0,0.0,5.48122459637,1.0115996781,35.5456596168,35.5456596168
 10/28  04:00:00,17.4376000226,2.02177574816,0.0,0.0,5.48122459637,1.0115996781,37.6025552,37.6025552
 10/28  05:00:00,17.3449837891,1.92915951463,0.0,0.0,5.48122459637,1.0115996781,36.3886388714,36.3886388714
 10/28  06:00:00,17.4736159519,2.05779167747,0.0,0.0,5.48122459637,1.0115996781,38.3155488361,38.3155488361
 10/28  07:00:00,24.920224445,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,52.8937843887,52.8937843887
 10/28  08:00:00,19.9831574565,12.4787335039,0.0,0.0,5.48122459637,2.0231993562,46.7198815965,46.7198815965
 10/28  09:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,41.1956315326,41.1956315326
 10/28  10:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,37.1794594323,37.1794594323
 10/28  11:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,33.2580960249,33.2580960249
 10/28  12:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,30.9417030426,30.9417030426
 10/28  13:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,27.4463235139,27.4463235139
 10/28  14:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,24.5010550253,24.5010550253
 10/28  15:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,20.2381802565,20.2381802565
 10/28  16:00:00,7.24481689236,0.751992617895,0.0,0.0,5.48122459637,1.0115996781,13.8701927586,13.8701927586
 10/28  17:00:00,7.43067607438,0.937851799913,0.0,0.0,5.48122459637,1.0115996781,17.1151461392,17.1151461392
 10/28  18:00:00,16.4480115385,1.03218726407,0.0,0.0,5.48122459637,1.0115996781,18.9252450423,18.9252450423
 10/28  19:00:00,16.6702945869,1.25447031241,0.0,0.0,5.48122459637,1.0115996781,22.8993788684,22.8993788684
 10/28  20:00:00,16.6723561988,1.2565319243,0.0,0.0,5.48122459637,1.0115996781,23.1255460502,23.1255460502
 10/28  21:00:00,16.8440128692,1.42818859472,0.0,0.0,5.48122459637,1.0115996781,26.3948652782,26.3948652782
 10/28  22:00:00,16.7693513997,1.35352712525,0.0,0.0,5.48122459637,1.0115996781,25.1980822328,25.1980822328
 10/28  23:00:00,16.8778692408,1.46204496633,0.0,0.0,5.48122459637,1.0115996781,27.0199271529,27.0199271529
 10/28  24:00:00,16.8186505819,1.4028263074,0.0,0.0,5.48122459637,1.0115996781,26.2950892827,26.2950892827
 10/29  01:00:00,16.9572966,1.54147232555,0.0,0.0,5.48122459637,1.0115996781,28.6096973833,28.6096973833
 10/29  02:00:00,16.9339717219,1.51814744741,0.0,0.0,5.48122459637,1.0115996781,28.5543258749,28.5543258749
 10/29  03:00:00,17.0547659906,1.63894171617,0.0,0.0,5.48122459637,1.0115996781,30.4757166159,30.4757166159
 10/29  04:00:00,16.9895402497,1.57371597521,0.0,0.0,5.48122459637,1.0115996781,29.6554291811,29.6554291811
 10/29  05:00:00,17.0530683009,1.63724402647,0.0,0.0,5.48122459637,1.0115996781,30.4704833173,30.4704833173
 10/29  06:00:00,16.9191716485,1.50334737407,0.0,0.0,5.48122459637,1.0115996781,28.3313608422,28.3313608422
 10/29  07:00:00,14.0581001753,1.61660923417,0.0,0.0,5.48122459637,1.0115996781,30.1020787701,30.1020787701
 10/29  08:00:00,7.99510839673,1.50228412226,0.0,0.0,5.48122459637,1.0115996781,28.3401775362,28.3401775362
 10/29  09:00:00,7.89801056754,1.40518629308,0.0,0.0,5.48122459637,1.0115996781,26.1582714171,26.1582714171
 10/29  10:00:00,7.57222124156,1.0793969671,0.0,0.0,5.48122459637,1.0115996781,20.2967884313,20.2967884313
 10/29  11:00:00,7.40028847443,0.907464199966,0.0,0.0,5.48122459637,1.0115996781,16.8539488982,16.8539488982
 10/29  12:00:00,6.97226928055,0.479445006084,0.0,0.0,5.48122459637,1.0115996781,9.03805610059,9.03805610059
 10/29  13:00:00,7.19948101469,0.706656740224,0.0,0.0,5.48122459637,1.0115996781,13.1976858336,13.1976858336
 10/29  14:00:00,6.96131723845,0.468492963985,0.0,0.0,5.48122459637,1.0115996781,8.58469174326,8.58469174326
 10/29  15:00:00,6.89510075273,0.402276478267,0.0,0.0,5.48122459637,1.0115996781,7.4063802595,7.4063802595
 10/29  16:00:00,6.97093788745,0.478113612989,0.0,0.0,5.48122459637,1.0115996781,8.76161949091,8.76161949091
 10/29  17:00:00,7.00827857703,0.515454302561,0.0,0.0,5.48122459637,1.0115996781,9.78641129041,9.78641129041
 10/29  18:00:00,16.3879127322,0.972088457714,0.0,0.0,5.48122459637,1.0115996781,18.2341505208,18.2341505208
 10/29  19:00:00,16.3134970697,0.897672795237,0.0,0.0,5.48122459637,1.0115996781,16.8285437915,16.8285437915
 10/29  20:00:00,16.7316420029,1.31581772846,0.0,0.0,5.48122459637,1.0115996781,24.6093035559,24.6093035559
 10/29  21:00:00,16.4773160608,1.0614917863,0.0,0.0,5.48122459637,1.0115996781,19.9233221818,19.9233221818
 10/29  22:00:00,16.9379852591,1.52216098465,0.0,0.0,5.48122459637,1.0115996781,28.5070507099,28.5070507099
 10/29  23:00:00,16.632726084,1.21690180957,0.0,0.0,5.48122459637,1.0115996781,22.8642408318,22.8642408318
 10/29  24:00:00,17.1459669394,1.73014266496,0.0,0.0,5.48122459637,1.0115996781,32.4451978561,32.4451978561
 10/30  01:00:00,16.7851049133,1.36928063881,0.0,0.0,5.48122459637,1.0115996781,25.7583380331,25.7583380331
 10/30  02:00:00,17.3492634101,1.93343913568,0.0,0.0,5.48122459637,1.0115996781,36.2809119197,36.2809119197
 10/30  03:00:00,16.9093697263,1.49354545182,0.0,0.0,5.48122459637,1.0115996781,28.0932632526,28.0932632526
 10/30  04:00:00,17.4546881686,2.03886389414,0.0,0.0,5.48122459637,1.0115996781,38.2581622847,38.2581622847
 10/30  05:00:00,16.9632394342,1.54741515977,0.0,0.0,5.48122459637,1.0115996781,29.1065433725,29.1065433725
 10/30  06:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,52.7181212157,52.7181212157
 10/30  07:00:00,45.4102969465,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,39.5337981759,39.5337981759
 10/30  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,30.0798550897,30.0798550897
 10/30  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,17.0971537407,17.0971537407
 10/30  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,7.04226094032,7.04226094032
 10/30  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,4.75555821169,4.75555821169
 10/30  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,3.9988380956,3.9988380956
 10/30  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,3.06302508797,3.06302508797
 10/30  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,2.48352684228,2.48352684228
 10/30  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,3.09241678463,3.09241678463
 10/30  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,4.08526512061,4.08526512061
 10/30  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/30  18:00:00,16.4059609025,0.990136628027,0.0,0.0,5.48122459637,1.0115996781,18.1386691072,18.1386691072
 10/30  19:00:00,16.3396323322,0.923808057757,0.0,0.0,5.48122459637,1.0115996781,16.8557288955,16.8557288955
 10/30  20:00:00,16.862765042,1.44694076755,0.0,0.0,5.48122459637,1.0115996781,26.4741629678,26.4741629678
 10/30  21:00:00,16.597074108,1.18124983352,0.0,0.0,5.48122459637,1.0115996781,21.5697073795,21.5697073795
 10/30  22:00:00,17.2310261108,1.81520183638,0.0,0.0,5.48122459637,1.0115996781,33.6758057155,33.6758057155
 10/30  23:00:00,16.8706767158,1.45485244133,0.0,0.0,5.48122459637,1.0115996781,27.0086787299,27.0086787299
 10/30  24:00:00,17.5500765884,2.13425231393,0.0,0.0,5.48122459637,1.0115996781,39.815043067,39.815043067
 10/31  01:00:00,17.1247229003,1.70889862586,0.0,0.0,5.48122459637,1.0115996781,31.8791539739,31.8791539739
 10/31  02:00:00,17.9675689788,2.55174470435,0.0,0.0,5.48122459637,1.0115996781,47.8220208827,47.8220208827
 10/31  03:00:00,17.4194041549,2.00357988042,0.0,0.0,5.48122459637,1.0115996781,37.4737479023,37.4737479023
 10/31  04:00:00,18.2751351334,2.8593108589,0.0,0.0,5.48122459637,1.0115996781,53.676914158,53.676914158
 10/31  05:00:00,17.5940160609,2.17819178644,0.0,0.0,5.48122459637,1.0115996781,40.7942229056,40.7942229056
 10/31  06:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,76.0877732467,76.0877732467
 10/31  07:00:00,45.4102969465,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,61.8672437556,61.8672437556
 10/31  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,54.5035334433,54.5035334433
 10/31  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,47.8003545963,47.8003545963
 10/31  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,42.9656364663,42.9656364663
 10/31  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,37.9244775326,37.9244775326
 10/31  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,31.1835298894,31.1835298894
 10/31  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,20.0110380393,20.0110380393
 10/31  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,12.6644538071,12.6644538071
 10/31  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,9.4996839165,9.4996839165
 10/31  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,10.1673331214,10.1673331214
 10/31  17:00:00,21.6068630235,1.116790522,0.0,0.0,16.4436737891,4.04639871239,20.3592610865,20.3592610865
 10/31  18:00:00,17.2260584465,1.81023417201,0.0,0.0,5.48122459637,1.0115996781,32.9056663576,32.9056663576
 10/31  19:00:00,17.5119731601,2.09614888562,0.0,0.0,5.48122459637,1.0115996781,38.5004366999,38.5004366999
 10/31  20:00:00,17.9206131319,2.50478885739,0.0,0.0,5.48122459637,1.0115996781,46.1920366214,46.1920366214
 10/31  21:00:00,17.9434832873,2.52765901282,0.0,0.0,5.48122459637,1.0115996781,47.0902558372,47.0902558372
 10/31  22:00:00,18.3311555457,2.91533127122,0.0,0.0,5.48122459637,1.0115996781,54.1387096945,54.1387096945
 10/31  23:00:00,18.2407673603,2.82494308584,0.0,0.0,5.48122459637,1.0115996781,52.9320865872,52.9320865872
 10/31  24:00:00,18.6076706491,3.19184637466,0.0,0.0,5.48122459637,1.0115996781,59.4887440478,59.4887440478
 11/01  01:00:00,18.456950108,3.0411258335,0.0,0.0,5.48122459637,1.0115996781,57.1845529509,57.1845529509
 11/01  02:00:00,18.8639297265,3.44810545204,0.0,0.0,5.48122459637,1.0115996781,64.4545635994,64.4545635994
 11/01  03:00:00,18.7041369525,3.28831267801,0.0,0.0,5.48122459637,1.0115996781,62.0807708179,62.0807708179
 11/01  04:00:00,19.2070503918,3.7912261173,0.0,0.0,5.48122459637,1.0115996781,71.0919039295,71.0919039295
 11/01  05:00:00,19.0206967995,3.60487252501,0.0,0.0,5.48122459637,1.0115996781,68.2734153386,68.2734153386
 11/01  06:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,101.357632228,101.357632228
 11/01  07:00:00,46.8974636132,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,90.9686760221,90.9686760221
 11/01  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,81.5309201748,81.5309201748
 11/01  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,67.7965864057,67.7965864057
 11/01  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,52.7647976104,52.7647976104
 11/01  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,38.1808451908,38.1808451908
 11/01  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,28.8466629467,28.8466629467
 11/01  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,20.1298432347,20.1298432347
 11/01  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,14.3470223298,14.3470223298
 11/01  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,11.6552196807,11.6552196807
 11/01  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,12.2623488972,12.2623488972
 11/01  17:00:00,23.2066938774,1.22945470927,0.0,0.0,16.4436737891,4.04639871239,22.407510767,22.407510767
 11/01  18:00:00,16.915660414,1.49983613949,0.0,0.0,5.48122459637,1.0115996781,27.2650806976,27.2650806976
 11/01  19:00:00,18.0212835157,2.60545924127,0.0,0.0,5.48122459637,1.0115996781,48.2392322163,48.2392322163
 11/01  20:00:00,17.628820622,2.21299634756,0.0,0.0,5.48122459637,1.0115996781,41.079878289,41.079878289
 11/01  21:00:00,18.6103798253,3.19455555085,0.0,0.0,5.48122459637,1.0115996781,59.6869046268,59.6869046268
 11/01  22:00:00,17.9120223563,2.49619808183,0.0,0.0,5.48122459637,1.0115996781,46.5839337839,46.5839337839
 11/01  23:00:00,18.9331854428,3.51736116837,0.0,0.0,5.48122459637,1.0115996781,66.0071025126,66.0071025126
 11/01  24:00:00,18.0900525668,2.67422829237,0.0,0.0,5.48122459637,1.0115996781,50.0769975101,50.0769975101
 11/02  01:00:00,19.1311221938,3.71529791931,0.0,0.0,5.48122459637,1.0115996781,69.9198589162,69.9198589162
 11/02  02:00:00,18.2739034643,2.85807918981,0.0,0.0,5.48122459637,1.0115996781,53.653019735,53.653019735
 11/02  03:00:00,19.3395551767,3.92373090224,0.0,0.0,5.48122459637,1.0115996781,74.000791349,74.000791349
 11/02  04:00:00,18.3813569107,2.96553263624,0.0,0.0,5.48122459637,1.0115996781,55.7544708096,55.7544708096
 11/02  05:00:00,19.4916692082,4.07584493369,0.0,0.0,5.48122459637,1.0115996781,76.9790807062,76.9790807062
 11/02  06:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,94.1362990169,94.1362990169
 11/02  07:00:00,46.8974636132,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,83.3520120545,83.3520120545
 11/02  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,72.0697548362,72.0697548362
 11/02  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,56.4130714272,56.4130714272
 11/02  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,40.7246869223,40.7246869223
 11/02  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,25.2174163971,25.2174163971
 11/02  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,14.641134614,14.641134614
 11/02  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,5.56461367242,5.56461367242
 11/02  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,3.62527136079,3.62527136079
 11/02  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,2.90964651965,2.90964651965
 11/02  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,3.33930778964,3.33930778964
 11/02  17:00:00,22.385569577,0.408330408821,0.0,0.0,16.4436737891,4.04639871239,7.48329124358,7.48329124358
 11/02  18:00:00,16.6871733061,1.27134903167,0.0,0.0,5.48122459637,1.0115996781,23.2596563993,23.2596563993
 11/02  19:00:00,16.8923272712,1.4765029967,0.0,0.0,5.48122459637,1.0115996781,27.0999674022,27.0999674022
 11/02  20:00:00,17.9585005301,2.54267625562,0.0,0.0,5.48122459637,1.0115996781,47.0650528544,47.0650528544
 11/02  21:00:00,17.6256277046,2.20980343017,0.0,0.0,5.48122459637,1.0115996781,41.3796256509,41.3796256509
 11/02  22:00:00,18.5124798971,3.09665562264,0.0,0.0,5.48122459637,1.0115996781,57.6279750431,57.6279750431
 11/02  23:00:00,17.9439949325,2.52817065804,0.0,0.0,5.48122459637,1.0115996781,47.6057476656,47.6057476656
 11/02  24:00:00,18.9481135626,3.53228928809,0.0,0.0,5.48122459637,1.0115996781,65.9878533456,65.9878533456
 11/03  01:00:00,18.1889672802,2.77314300571,0.0,0.0,5.48122459637,1.0115996781,52.410197685,52.410197685
 11/03  02:00:00,19.0702802871,3.65445601264,0.0,0.0,5.48122459637,1.0115996781,68.410276106,68.410276106
 11/03  03:00:00,18.3793665339,2.96354225944,0.0,0.0,5.48122459637,1.0115996781,56.1725644534,56.1725644534
 11/03  04:00:00,19.3992927724,3.98346849793,0.0,0.0,5.48122459637,1.0115996781,74.7695663633,74.7695663633
 11/03  05:00:00,18.4572167575,3.04139248303,0.0,0.0,5.48122459637,1.0115996781,57.7401777082,57.7401777082
 11/03  06:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,95.2112785238,95.2112785238
 11/03  07:00:00,46.8974636132,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,72.0246587245,72.0246587245
 11/03  08:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,58.4926293632,58.4926293632
 11/03  09:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,43.0873742029,43.0873742029
 11/03  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,29.2585322554,29.2585322554
 11/03  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,14.2254570882,14.2254570882
 11/03  12:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,5.65349679841,5.65349679841
 11/03  13:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,3.82380810033,3.82380810033
 11/03  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,2.69947891569,2.69947891569
 11/03  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,2.20379624929,2.20379624929
 11/03  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,2.54444467132,2.54444467132
 11/03  17:00:00,22.358712637,0.38147346887,0.0,0.0,16.4436737891,4.04639871239,6.99568646277,6.99568646277
 11/03  18:00:00,16.4157165939,0.999892319451,0.0,0.0,5.48122459637,1.0115996781,18.3569417791,18.3569417791
 11/03  19:00:00,17.0234754621,1.60765118768,0.0,0.0,5.48122459637,1.0115996781,29.2850379095,29.2850379095
 11/03  20:00:00,17.4087162056,1.99289193109,0.0,0.0,5.48122459637,1.0115996781,37.2734248264,37.2734248264
 11/03  21:00:00,17.9729395146,2.55711524016,0.0,0.0,5.48122459637,1.0115996781,47.4450123705,47.4450123705
 11/03  22:00:00,18.0053383282,2.58951405373,0.0,0.0,5.48122459637,1.0115996781,48.8501733981,48.8501733981
 11/03  23:00:00,18.2540792233,2.83825494886,0.0,0.0,5.48122459637,1.0115996781,52.8256472415,52.8256472415
 11/03  24:00:00,18.1762136134,2.76038933896,0.0,0.0,5.48122459637,1.0115996781,52.2550507656,52.2550507656
 11/04  01:00:00,18.4052273866,2.98940311211,0.0,0.0,5.48122459637,1.0115996781,55.748269419,55.748269419
 11/04  02:00:00,18.2714005405,2.85557626603,0.0,0.0,5.48122459637,1.0115996781,54.1825893975,54.1825893975
 11/04  03:00:00,18.4938700799,3.07804580541,0.0,0.0,5.48122459637,1.0115996781,57.477059936,57.477059936
 11/04  04:00:00,18.3448292859,2.92900501143,0.0,0.0,5.48122459637,1.0115996781,55.6586364816,55.6586364816
 11/04  05:00:00,18.6176262912,3.20180201673,0.0,0.0,5.48122459637,1.0115996781,59.846909896,59.846909896
 11/04  06:00:00,18.5039763475,3.08815207301,0.0,0.0,5.48122459637,1.0115996781,58.781548136,58.781548136
 11/04  07:00:00,26.4073911117,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,84.8311740981,84.8311740981
 11/04  08:00:00,19.9831574565,12.4787335039,0.0,0.0,5.48122459637,2.0231993562,77.3082943118,77.3082943118
 11/04  09:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,71.2864875002,71.2864875002
 11/04  10:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,65.6037946671,65.6037946671
 11/04  11:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,56.8789380414,56.8789380414
 11/04  12:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,49.4219158292,49.4219158292
 11/04  13:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,40.2262809591,40.2262809591
 11/04  14:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,33.8284419094,33.8284419094
 11/04  15:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,30.5480580402,30.5480580402
 11/04  16:00:00,7.86158572049,1.36876144603,0.0,0.0,5.48122459637,1.0115996781,24.9686771261,24.9686771261
 11/04  17:00:00,9.33813398387,1.35814304274,0.0,0.0,5.48122459637,1.0115996781,24.8222958219,24.8222958219
 11/04  18:00:00,17.7851762395,2.36935196503,0.0,0.0,5.48122459637,1.0115996781,43.9855321871,43.9855321871
 11/04  19:00:00,17.5675783309,2.15175405647,0.0,0.0,5.48122459637,1.0115996781,40.2025317731,40.2025317731
 11/04  20:00:00,18.6537260533,3.2379017788,0.0,0.0,5.48122459637,1.0115996781,60.5631072342,60.5631072342
 11/04  21:00:00,17.9936115742,2.57778729972,0.0,0.0,5.48122459637,1.0115996781,48.3762859326,48.3762859326
 11/04  22:00:00,18.947964931,3.53214065649,0.0,0.0,5.48122459637,1.0115996781,66.2917673868,66.2917673868
 11/04  23:00:00,18.1288459117,2.71302163722,0.0,0.0,5.48122459637,1.0115996781,51.0447834019,51.0447834019
 11/04  24:00:00,19.0638113741,3.64798709959,0.0,0.0,5.48122459637,1.0115996781,68.6160702045,68.6160702045
 11/05  01:00:00,18.1786950204,2.76287074589,0.0,0.0,5.48122459637,1.0115996781,52.0699732129,52.0699732129
