Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/05  02:00:00,19.0753419365,3.659517662,0.0,0.0,5.48122459637,1.0115996781,68.9322914005,68.9322914005
 11/05  03:00:00,18.1547601137,2.73893583923,0.0,0.0,5.48122459637,1.0115996781,51.6837223076,51.6837223076
 11/05  04:00:00,19.041849563,3.62602528853,0.0,0.0,5.48122459637,1.0115996781,68.3707175469,68.3707175469
 11/05  05:00:00,18.1444349293,2.72861065483,0.0,0.0,5.48122459637,1.0115996781,51.5394764644,51.5394764644
 11/05  06:00:00,19.0534792821,3.63765500766,0.0,0.0,5.48122459637,1.0115996781,68.6447543464,68.6447543464
 11/05  07:00:00,16.6727965413,2.74413893346,0.0,0.0,5.48122459637,1.0115996781,51.8657494844,51.8657494844
 11/05  08:00:00,10.1133311974,3.62050692295,0.0,0.0,5.48122459637,1.0115996781,68.3453400328,68.3453400328
 11/05  09:00:00,9.03923844234,2.54641416787,0.0,0.0,5.48122459637,1.0115996781,48.0817332281,48.0817332281
 11/05  10:00:00,9.51882935994,3.02600508547,0.0,0.0,5.48122459637,1.0115996781,57.0625927235,57.0625927235
 11/05  11:00:00,8.48746311463,1.99463884017,0.0,0.0,5.48122459637,1.0115996781,37.6878439227,37.6878439227
 11/05  12:00:00,8.75272757242,2.25990329795,0.0,0.0,5.48122459637,1.0115996781,42.6358711597,42.6358711597
 11/05  13:00:00,7.97125714098,1.47843286652,0.0,0.0,5.48122459637,1.0115996781,28.0231366332,28.0231366332
 11/05  14:00:00,8.47667640107,1.9838521266,0.0,0.0,5.48122459637,1.0115996781,37.5166645578,37.5166645578
 11/05  15:00:00,7.98036769719,1.48754342273,0.0,0.0,5.48122459637,1.0115996781,28.1495453931,28.1495453931
 11/05  16:00:00,8.51671890455,2.02389463008,0.0,0.0,5.48122459637,1.0115996781,38.2584715832,38.2584715832
 11/05  17:00:00,9.66401546771,1.68402452658,0.0,0.0,5.48122459637,1.0115996781,31.9325666693,31.9325666693
 11/05  18:00:00,17.8766150282,2.46079075372,0.0,0.0,5.48122459637,1.0115996781,46.5139867763,46.5139867763
 11/05  19:00:00,17.4016098476,1.98578557315,0.0,0.0,5.48122459637,1.0115996781,37.6277913584,37.6277913584
 11/05  20:00:00,18.2173888371,2.80156456261,0.0,0.0,5.48122459637,1.0115996781,52.9514329171,52.9514329171
 11/05  21:00:00,17.5717523003,2.1559280258,0.0,0.0,5.48122459637,1.0115996781,40.8350360655,40.8350360655
 11/05  22:00:00,18.2885809608,2.87275668633,0.0,0.0,5.48122459637,1.0115996781,54.2971674832,54.2971674832
 11/05  23:00:00,17.5346445364,2.1188202619,0.0,0.0,5.48122459637,1.0115996781,40.1127272979,40.1127272979
 11/05  24:00:00,18.2318971075,2.81607283305,0.0,0.0,5.48122459637,1.0115996781,53.2184002803,53.2184002803
 11/06  01:00:00,17.5553860338,2.13956175936,0.0,0.0,5.48122459637,1.0115996781,40.5170305232,40.5170305232
 11/06  02:00:00,18.3587906204,2.94296634591,0.0,0.0,5.48122459637,1.0115996781,55.6379608084,55.6379608084
 11/06  03:00:00,17.68667349,2.27084921552,0.0,0.0,5.48122459637,1.0115996781,43.0165576883,43.0165576883
 11/06  04:00:00,18.5346151658,3.11879089129,0.0,0.0,5.48122459637,1.0115996781,58.973779651,58.973779651
 11/06  05:00:00,17.7917556841,2.37593140965,0.0,0.0,5.48122459637,1.0115996781,45.0060419447,45.0060419447
 11/06  06:00:00,18.6108386236,3.1950143491,0.0,0.0,5.48122459637,1.0115996781,60.4074695124,60.4074695124
 11/06  07:00:00,26.4073911117,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,72.9276425007,72.9276425007
 11/06  08:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,61.31619356,61.31619356
 11/06  09:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,47.7607358124,47.7607358124
 11/06  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,31.2534804503,31.2534804503
 11/06  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,15.523826638,15.523826638
 11/06  12:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,5.76354484789,5.76354484789
 11/06  13:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,4.62608523561,4.62608523561
 11/06  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,3.08179712858,3.08179712858
 11/06  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,2.56087035436,2.56087035436
 11/06  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,2.78679204537,2.78679204537
 11/06  17:00:00,72.4013186407,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,4.435186116,4.435186116
 11/06  18:00:00,30.255263762,0.84219126048,0.0,0.0,16.4436737891,4.04639871239,15.4421972812,15.4421972812
 11/06  19:00:00,16.9513609535,1.53553667903,0.0,0.0,5.48122459637,1.0115996781,28.0036576438,28.0036576438
 11/06  20:00:00,17.2280538442,1.81222956976,0.0,0.0,5.48122459637,1.0115996781,33.6415751121,33.6415751121
 11/06  21:00:00,17.719339543,2.30351526851,0.0,0.0,5.48122459637,1.0115996781,42.8144705224,42.8144705224
 11/06  22:00:00,17.859263549,2.44343927454,0.0,0.0,5.48122459637,1.0115996781,45.8565199189,45.8565199189
 11/06  23:00:00,18.3306668445,2.91484257006,0.0,0.0,5.48122459637,1.0115996781,54.4685923504,54.4685923504
 11/06  24:00:00,18.326767415,2.91094314049,0.0,0.0,5.48122459637,1.0115996781,54.8903404363,54.8903404363
 11/07  01:00:00,18.6689076757,3.25308340119,0.0,0.0,5.48122459637,1.0115996781,60.9583492917,60.9583492917
 11/07  02:00:00,18.341114834,2.92529055949,0.0,0.0,5.48122459637,1.0115996781,55.2273317571,55.2273317571
 11/07  03:00:00,18.5542607338,3.13843645935,0.0,0.0,5.48122459637,1.0115996781,58.8732629217,58.8732629217
 11/07  04:00:00,18.2571597961,2.8413355216,0.0,0.0,5.48122459637,1.0115996781,53.6771905149,53.6771905149
 11/07  05:00:00,18.5502222359,3.13439796139,0.0,0.0,5.48122459637,1.0115996781,58.8821449096,58.8821449096
 11/07  06:00:00,18.3126284738,2.89680419936,0.0,0.0,5.48122459637,1.0115996781,54.7913449752,54.7913449752
 11/07  07:00:00,26.4073911117,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,78.076099802,78.076099802
 11/07  08:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,64.5738893488,64.5738893488
 11/07  09:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,47.446454567,47.446454567
 11/07  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,26.2551823984,26.2551823984
 11/07  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,8.24085675672,8.24085675672
 11/07  12:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,3.22343139809,3.22343139809
 11/07  13:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,1.34569916774,1.34569916774
 11/07  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/07  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/07  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/07  17:00:00,72.4013186407,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/07  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/07  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/07  21:00:00,16.0423608913,0.626536616813,0.0,0.0,5.48122459637,1.0115996781,11.5510620601,11.5510620601
 11/07  22:00:00,16.1066448341,0.690820559633,0.0,0.0,5.48122459637,1.0115996781,12.6415565073,12.6415565073
 11/07  23:00:00,16.2249642575,0.809139983059,0.0,0.0,5.48122459637,1.0115996781,14.8917017425,14.8917017425
 11/07  24:00:00,16.4383721126,1.02254783818,0.0,0.0,5.48122459637,1.0115996781,18.6679233291,18.6679233291
 11/08  01:00:00,16.4383289714,1.02250469694,0.0,0.0,5.48122459637,1.0115996781,19.0707499841,19.0707499841
 11/08  02:00:00,16.6130758088,1.19725153438,0.0,0.0,5.48122459637,1.0115996781,22.2585863662,22.2585863662
 11/08  03:00:00,16.7251012072,1.30927693275,0.0,0.0,5.48122459637,1.0115996781,24.5347109901,24.5347109901
 11/08  04:00:00,17.0062069932,1.59038271874,0.0,0.0,5.48122459637,1.0115996781,29.7461876309,29.7461876309
 11/08  05:00:00,17.1177169252,1.70189265078,0.0,0.0,5.48122459637,1.0115996781,32.0581325078,32.0581325078
 11/08  06:00:00,17.5272763828,2.11145210833,0.0,0.0,5.48122459637,1.0115996781,39.6498413307,39.6498413307
 11/08  07:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,55.759284222,55.759284222
 11/08  08:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,42.7764131208,42.7764131208
 11/08  09:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,27.0545393887,27.0545393887
 11/08  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,14.9808695068,14.9808695068
 11/08  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,7.98821903475,7.98821903475
 11/08  12:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,6.22938798586,6.22938798586
 11/08  13:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,5.57092402093,5.57092402093
 11/08  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,4.34067679254,4.34067679254
 11/08  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,3.7821414575,3.7821414575
 11/08  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,3.70914713771,3.70914713771
 11/08  17:00:00,72.4013186407,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,4.30646646482,4.30646646482
 11/08  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/08  19:00:00,16.2484574979,0.832633223436,0.0,0.0,5.48122459637,1.0115996781,15.3794418931,15.3794418931
 11/08  20:00:00,16.3055964109,0.889772136472,0.0,0.0,5.48122459637,1.0115996781,16.2834288059,16.2834288059
 11/08  21:00:00,16.8757495054,1.45992523095,0.0,0.0,5.48122459637,1.0115996781,27.0261035143,27.0261035143
 11/08  22:00:00,16.5760335665,1.16020929208,0.0,0.0,5.48122459637,1.0115996781,21.6035220984,21.6035220984
 11/08  23:00:00,17.005973431,1.59014915652,0.0,0.0,5.48122459637,1.0115996781,29.6648747271,29.6648747271
 11/08  24:00:00,16.6191521984,1.2033279239,0.0,0.0,5.48122459637,1.0115996781,22.5224757495,22.5224757495
 11/09  01:00:00,17.0975339323,1.6817096578,0.0,0.0,5.48122459637,1.0115996781,31.4745906937,31.4745906937
 11/09  02:00:00,16.7666223229,1.35079804839,0.0,0.0,5.48122459637,1.0115996781,25.3789510274,25.3789510274
 11/09  03:00:00,17.3822838693,1.96645959483,0.0,0.0,5.48122459637,1.0115996781,36.9158565122,36.9158565122
 11/09  04:00:00,17.0279197319,1.61209545739,0.0,0.0,5.48122459637,1.0115996781,30.3710855074,30.3710855074
 11/09  05:00:00,17.7190071724,2.30318289795,0.0,0.0,5.48122459637,1.0115996781,43.348173655,43.348173655
 11/09  06:00:00,17.2450073159,1.82918304146,0.0,0.0,5.48122459637,1.0115996781,34.5399257307,34.5399257307
 11/09  07:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,63.5329765725,63.5329765725
 11/09  08:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,47.2291306552,47.2291306552
 11/09  09:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,29.9195174597,29.9195174597
 11/09  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,11.2471152806,11.2471152806
 11/09  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,7.3531875642,7.3531875642
 11/09  12:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,6.81279257306,6.81279257306
 11/09  13:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,6.51713251128,6.51713251128
 11/09  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,5.46156228787,5.46156228787
 11/09  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,4.78447859022,4.78447859022
 11/09  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,4.28848951689,4.28848951689
 11/09  17:00:00,73.8884853074,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,4.46953835268,4.46953835268
 11/09  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/09  19:00:00,15.8046786165,0.38885434203,0.0,0.0,5.48122459637,1.0115996781,7.18930818829,7.18930818829
 11/09  20:00:00,15.8756419391,0.459817664677,0.0,0.0,5.48122459637,1.0115996781,8.49307380149,8.49307380149
 11/09  21:00:00,16.1758762742,0.760051999729,0.0,0.0,5.48122459637,1.0115996781,14.1220632081,14.1220632081
 11/09  22:00:00,16.233635224,0.81781094952,0.0,0.0,5.48122459637,1.0115996781,15.0734736006,15.0734736006
 11/09  23:00:00,16.3184336678,0.902609393329,0.0,0.0,5.48122459637,1.0115996781,16.7417141965,16.7417141965
 11/09  24:00:00,16.565284582,1.14946030752,0.0,0.0,5.48122459637,1.0115996781,21.430935057,21.430935057
 11/10  01:00:00,16.5562675728,1.14044329835,0.0,0.0,5.48122459637,1.0115996781,21.3923520299,21.3923520299
 11/10  02:00:00,16.7157704486,1.29994617413,0.0,0.0,5.48122459637,1.0115996781,24.3506793865,24.3506793865
 11/10  03:00:00,16.7465624019,1.33073812744,0.0,0.0,5.48122459637,1.0115996781,25.0654395706,25.0654395706
 11/10  04:00:00,16.98420799,1.56838371555,0.0,0.0,5.48122459637,1.0115996781,29.4696494445,29.4696494445
 11/10  05:00:00,17.0367589666,1.62093469209,0.0,0.0,5.48122459637,1.0115996781,30.6159820534,30.6159820534
 11/10  06:00:00,17.3032178585,1.88739358406,0.0,0.0,5.48122459637,1.0115996781,35.5164800153,35.5164800153
 11/10  07:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,49.8253201256,49.8253201256
 11/10  08:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,43.5141104471,43.5141104471
 11/10  09:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,36.5233431861,36.5233431861
 11/10  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,28.651313692,28.651313692
 11/10  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,25.2208121033,25.2208121033
 11/10  12:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,21.3870611982,21.3870611982
 11/10  13:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,18.472996964,18.472996964
 11/10  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,15.4957974131,15.4957974131
 11/10  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,17.5610057826,17.5610057826
 11/10  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,20.1624686835,20.1624686835
 11/10  17:00:00,73.8884853074,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,24.2653186818,24.2653186818
 11/10  18:00:00,31.0350770303,1.62200452885,0.0,0.0,16.4436737891,4.04639871239,29.6949074184,29.6949074184
 11/10  19:00:00,17.1513687052,1.73554443077,0.0,0.0,5.48122459637,1.0115996781,32.1839909807,32.1839909807
 11/10  20:00:00,18.0139134155,2.59808914108,0.0,0.0,5.48122459637,1.0115996781,48.4915086299,48.4915086299
 11/10  21:00:00,17.4304549697,2.01463069527,0.0,0.0,5.48122459637,1.0115996781,37.7428354188,37.7428354188
 11/10  22:00:00,18.1112967036,2.69547242915,0.0,0.0,5.48122459637,1.0115996781,50.4965489788,50.4965489788
 11/10  23:00:00,17.4377388324,2.02191455791,0.0,0.0,5.48122459637,1.0115996781,37.9591207638,37.9591207638
 11/10  24:00:00,18.0099499556,2.59412568112,0.0,0.0,5.48122459637,1.0115996781,48.6931942226,48.6931942226
 11/11  01:00:00,17.4283779842,2.01255370977,0.0,0.0,5.48122459637,1.0115996781,37.9119027802,37.9119027802
 11/11  02:00:00,18.2163094152,2.8004851407,0.0,0.0,5.48122459637,1.0115996781,52.6764612793,52.6764612793
 11/11  03:00:00,17.5861928487,2.17036857425,0.0,0.0,5.48122459637,1.0115996781,40.9552521521,40.9552521521
 11/11  04:00:00,18.421517308,3.00569303356,0.0,0.0,5.48122459637,1.0115996781,56.6343619657,56.6343619657
 11/11  05:00:00,17.7138089206,2.29798464617,0.0,0.0,5.48122459637,1.0115996781,43.4091389643,43.4091389643
 11/11  06:00:00,18.5217484838,3.10592420933,0.0,0.0,5.48122459637,1.0115996781,58.5691957676,58.5691957676
 11/11  07:00:00,17.768212403,2.35238812853,0.0,0.0,5.48122459637,1.0115996781,44.4548393688,44.4548393688
 11/11  08:00:00,9.64940890707,3.15658463261,0.0,0.0,5.48122459637,1.0115996781,59.5483146689,59.5483146689
 11/11  09:00:00,8.8263249064,2.33350063194,0.0,0.0,5.48122459637,1.0115996781,44.1060197711,44.1060197711
 11/11  10:00:00,9.50168836117,3.0088640867,0.0,0.0,5.48122459637,1.0115996781,56.7763570972,56.7763570972
 11/11  11:00:00,8.69093247065,2.19810819618,0.0,0.0,5.48122459637,1.0115996781,41.5779671659,41.5779671659
 11/11  12:00:00,9.37174062881,2.87891635435,0.0,0.0,5.48122459637,1.0115996781,54.3450726294,54.3450726294
 11/11  13:00:00,8.62243989805,2.12961562359,0.0,0.0,5.48122459637,1.0115996781,40.302778727,40.302778727
 11/11  14:00:00,9.29591526652,2.80309099205,0.0,0.0,5.48122459637,1.0115996781,52.9335270411,52.9335270411
 11/11  15:00:00,8.58870388105,2.09587960659,0.0,0.0,5.48122459637,1.0115996781,39.6823231922,39.6823231922
 11/11  16:00:00,9.29973368343,2.80690940896,0.0,0.0,5.48122459637,1.0115996781,53.0072215953,53.0072215953
 11/11  17:00:00,11.6153523766,2.14819476884,0.0,0.0,5.48122459637,1.0115996781,40.6265602584,40.6265602584
 11/11  18:00:00,18.4162172196,3.0003929451,0.0,0.0,5.48122459637,1.0115996781,56.6368204229,56.6368204229
 11/11  19:00:00,17.7772377962,2.36141352169,0.0,0.0,5.48122459637,1.0115996781,44.6713652719,44.6713652719
 11/11  20:00:00,18.7003858188,3.28456154436,0.0,0.0,5.48122459637,1.0115996781,62.0244321537,62.0244321537
 11/11  21:00:00,17.969082947,2.55325867252,0.0,0.0,5.48122459637,1.0115996781,48.3163295127,48.3163295127
 11/11  22:00:00,18.9737049927,3.55788071823,0.0,0.0,5.48122459637,1.0115996781,67.2480285607,67.2480285607
 11/11  23:00:00,18.2398493675,2.82402509299,0.0,0.0,5.48122459637,1.0115996781,53.4766162017,53.4766162017
 11/11  24:00:00,19.382256006,3.96643173149,0.0,0.0,5.48122459637,1.0115996781,75.0394122491,75.0394122491
 11/12  01:00:00,18.5929191174,3.17709484292,0.0,0.0,5.48122459637,1.0115996781,60.1903585114,60.1903585114
 11/12  02:00:00,19.797848602,4.38202432756,0.0,0.0,5.48122459637,1.0115996781,82.9868061541,82.9868061541
 11/12  03:00:00,18.7326344831,3.31681020863,0.0,0.0,5.48122459637,1.0115996781,62.8312864479,62.8312864479
 11/12  04:00:00,19.7214927819,4.30566850741,0.0,0.0,5.48122459637,1.0115996781,81.5137781357,81.5137781357
 11/12  05:00:00,18.6636700861,3.24784581161,0.0,0.0,5.48122459637,1.0115996781,61.5226437838,61.5226437838
 11/12  06:00:00,19.8276358672,4.41181159269,0.0,0.0,5.48122459637,1.0115996781,83.5483187957,83.5483187957
 11/12  07:00:00,18.7467501127,3.33092583824,0.0,0.0,5.48122459637,1.0115996781,63.0965102507,63.0965102507
 11/12  08:00:00,10.8277948585,4.33497058407,0.0,0.0,5.48122459637,1.0115996781,82.0293253947,82.0293253947
 11/12  09:00:00,9.47500577709,2.98218150263,0.0,0.0,5.48122459637,1.0115996781,56.177183979,56.177183979
 11/12  10:00:00,9.73655441127,3.2437301368,0.0,0.0,5.48122459637,1.0115996781,60.8288902412,60.8288902412
 11/12  11:00:00,8.40331149921,1.91048722474,0.0,0.0,5.48122459637,1.0115996781,35.6807037761,35.6807037761
 11/12  12:00:00,8.3787184926,1.88589421814,0.0,0.0,5.48122459637,1.0115996781,35.0330503719,35.0330503719
 11/12  13:00:00,7.45185198379,0.959027709322,0.0,0.0,5.48122459637,1.0115996781,17.6270910257,17.6270910257
 11/12  14:00:00,7.41947662063,0.926652346165,0.0,0.0,5.48122459637,1.0115996781,16.9859448354,16.9859448354
 11/12  15:00:00,7.10909502482,0.616270750358,0.0,0.0,5.48122459637,1.0115996781,11.2938707259,11.2938707259
 11/12  16:00:00,6.96455730987,0.471733035409,0.0,0.0,5.48122459637,1.0115996781,8.6498665655,8.6498665655
 11/12  17:00:00,10.4024839375,0.935326329682,0.0,0.0,5.48122459637,1.0115996781,17.2622520304,17.2622520304
 11/12  18:00:00,16.4947805029,1.07895622842,0.0,0.0,5.48122459637,1.0115996781,20.2413576096,20.2413576096
 11/12  19:00:00,17.3289021885,1.91307791403,0.0,0.0,5.48122459637,1.0115996781,35.8084071988,35.8084071988
 11/12  20:00:00,17.114551744,1.69872746954,0.0,0.0,5.48122459637,1.0115996781,32.1078404808,32.1078404808
 11/12  21:00:00,17.8829155691,2.46709129461,0.0,0.0,5.48122459637,1.0115996781,46.3325129796,46.3325129796
 11/12  22:00:00,17.4863817362,2.07055746175,0.0,0.0,5.48122459637,1.0115996781,39.2347630839,39.2347630839
 11/12  23:00:00,18.3807127693,2.96488849482,0.0,0.0,5.48122459637,1.0115996781,55.7693254679,55.7693254679
 11/12  24:00:00,17.8172580356,2.40143376113,0.0,0.0,5.48122459637,1.0115996781,45.5638482774,45.5638482774
 11/13  01:00:00,18.6724587462,3.25663447171,0.0,0.0,5.48122459637,1.0115996781,61.3017449492,61.3017449492
 11/13  02:00:00,17.9896728982,2.57384862369,0.0,0.0,5.48122459637,1.0115996781,48.8572948562,48.8572948562
 11/13  03:00:00,18.8849077791,3.46908350461,0.0,0.0,5.48122459637,1.0115996781,65.3554162463,65.3554162463
 11/13  04:00:00,18.2067732455,2.79094897109,0.0,0.0,5.48122459637,1.0115996781,53.0399977806,53.0399977806
 11/13  05:00:00,19.2534279915,3.837603717,0.0,0.0,5.48122459637,1.0115996781,72.3781448487,72.3781448487
 11/13  06:00:00,18.4884318044,3.07260752995,0.0,0.0,5.48122459637,1.0115996781,58.4241404824,58.4241404824
 11/13  07:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,103.078598892,103.078598892
 11/13  08:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,81.5752894211,81.5752894211
 11/13  09:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,62.3561801484,62.3561801484
 11/13  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,45.8325133276,45.8325133276
 11/13  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,37.4672769752,37.4672769752
 11/13  12:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,26.1360646514,26.1360646514
 11/13  13:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,15.4998420709,15.4998420709
 11/13  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,7.83434797739,7.83434797739
 11/13  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,6.60088875872,6.60088875872
 11/13  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,5.2234196759,5.2234196759
 11/13  17:00:00,73.8884853074,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,5.84893926962,5.84893926962
 11/13  18:00:00,30.1427609477,0.729688446228,0.0,0.0,16.4436737891,4.04639871239,13.4176860069,13.4176860069
 11/13  19:00:00,16.6672075528,1.25138327837,0.0,0.0,5.48122459637,1.0115996781,22.8239437435,22.8239437435
 11/13  20:00:00,16.8248544816,1.40903020711,0.0,0.0,5.48122459637,1.0115996781,26.0376848867,26.0376848867
 11/13  21:00:00,17.2251081903,1.80928391586,0.0,0.0,5.48122459637,1.0115996781,33.4769254968,33.4769254968
 11/13  22:00:00,17.2653837109,1.84955943639,0.0,0.0,5.48122459637,1.0115996781,34.7418501946,34.7418501946
 11/13  23:00:00,17.3610810054,1.94525673093,0.0,0.0,5.48122459637,1.0115996781,36.1291158281,36.1291158281
 11/13  24:00:00,17.3422485798,1.92642430534,0.0,0.0,5.48122459637,1.0115996781,36.3124861379,36.3124861379
 11/14  01:00:00,17.5507712849,2.13494701041,0.0,0.0,5.48122459637,1.0115996781,39.7734215087,39.7734215087
 11/14  02:00:00,17.5251234185,2.10929914399,0.0,0.0,5.48122459637,1.0115996781,39.913791552,39.913791552
 11/14  03:00:00,17.6846408422,2.26881656771,0.0,0.0,5.48122459637,1.0115996781,42.3705723121,42.3705723121
 11/14  04:00:00,17.6585095629,2.2426852884,0.0,0.0,5.48122459637,1.0115996781,42.5478320977,42.5478320977
 11/14  05:00:00,17.9646169008,2.54879262629,0.0,0.0,5.48122459637,1.0115996781,47.676223288,47.676223288
 11/14  06:00:00,17.948187344,2.53236306951,0.0,0.0,5.48122459637,1.0115996781,48.1526488501,48.1526488501
 11/14  07:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,69.7016489766,69.7016489766
 11/14  08:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,61.8710780039,61.8710780039
 11/14  09:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,55.9575753911,55.9575753911
 11/14  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,46.7794565323,46.7794565323
 11/14  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,38.4892934521,38.4892934521
 11/14  12:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,32.3971517954,32.3971517954
 11/14  13:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,30.6195974493,30.6195974493
 11/14  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,29.3178010355,29.3178010355
 11/14  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,31.1674192215,31.1674192215
 11/14  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,33.7696669949,33.7696669949
 11/14  17:00:00,73.8884853074,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,39.1965734085,39.1965734085
 11/14  18:00:00,31.5935520381,2.18047953659,0.0,0.0,16.4436737891,4.04639871239,39.8108933002,39.8108933002
 11/14  19:00:00,17.6353924311,2.21956815667,0.0,0.0,5.48122459637,1.0115996781,41.3840453984,41.3840453984
 11/14  20:00:00,18.5966142163,3.18078994183,0.0,0.0,5.48122459637,1.0115996781,59.1955752602,59.1955752602
 11/14  21:00:00,18.0203197089,2.60449543446,0.0,0.0,5.48122459637,1.0115996781,49.0653734507,49.0653734507
 11/14  22:00:00,19.0029350822,3.58711080777,0.0,0.0,5.48122459637,1.0115996781,67.029351575,67.029351575
 11/14  23:00:00,18.3212866603,2.90546238584,0.0,0.0,5.48122459637,1.0115996781,54.9534582531,54.9534582531
 11/14  24:00:00,19.3519074055,3.93608313103,0.0,0.0,5.48122459637,1.0115996781,73.7558927263,73.7558927263
 11/15  01:00:00,18.5863545773,3.17053030283,0.0,0.0,5.48122459637,1.0115996781,60.1259909302,60.1259909302
 11/15  02:00:00,19.5972634704,4.18143919589,0.0,0.0,5.48122459637,1.0115996781,78.508692756,78.508692756
 11/15  03:00:00,18.6262705003,3.21044622585,0.0,0.0,5.48122459637,1.0115996781,60.9651390115,60.9651390115
 11/15  04:00:00,19.5336766146,4.11785234011,0.0,0.0,5.48122459637,1.0115996781,77.3487120475,77.3487120475
 11/15  05:00:00,18.7215130404,3.3056887659,0.0,0.0,5.48122459637,1.0115996781,62.8605919061,62.8605919061
 11/15  06:00:00,19.7670286274,4.35120435289,0.0,0.0,5.48122459637,1.0115996781,81.8563373773,81.8563373773
 11/15  07:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,98.9606791893,98.9606791893
 11/15  08:00:00,39.4616302799,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,85.9894739783,85.9894739783
 11/15  09:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,74.765870547,74.765870547
 11/15  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,63.999243708,63.999243708
 11/15  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,55.5960752972,55.5960752972
 11/15  12:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,47.852986246,47.852986246
 11/15  13:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,44.7367316121,44.7367316121
 11/15  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,40.5678263659,40.5678263659
 11/15  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,36.7777661202,36.7777661202
 11/15  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,36.0748364048,36.0748364048
 11/15  17:00:00,73.8884853074,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,40.5057222521,40.5057222521
 11/15  18:00:00,31.6407504645,2.22767796298,0.0,0.0,16.4436737891,4.04639871239,40.6408367093,40.6408367093
 11/15  19:00:00,17.7120450386,2.29622076415,0.0,0.0,5.48122459637,1.0115996781,42.8139966231,42.8139966231
 11/15  20:00:00,18.7205575371,3.30473326261,0.0,0.0,5.48122459637,1.0115996781,61.4932095497,61.4932095497
 11/15  21:00:00,18.0526479454,2.63682367097,0.0,0.0,5.48122459637,1.0115996781,49.6457650471,49.6457650471
 11/15  22:00:00,18.9329569576,3.51713268309,0.0,0.0,5.48122459637,1.0115996781,65.666421598,65.666421598
 11/15  23:00:00,18.2107845364,2.79496026198,0.0,0.0,5.48122459637,1.0115996781,52.8101621407,52.8101621407
 11/15  24:00:00,19.1632481843,3.74742390987,0.0,0.0,5.48122459637,1.0115996781,70.1354090597,70.1354090597
 11/16  01:00:00,18.3614205694,2.94559629496,0.0,0.0,5.48122459637,1.0115996781,55.7939373299,55.7939373299
 11/16  02:00:00,19.2799674137,3.86414313919,0.0,0.0,5.48122459637,1.0115996781,72.4338964545,72.4338964545
 11/16  03:00:00,18.4401685349,3.0243442604,0.0,0.0,5.48122459637,1.0115996781,57.3872374829,57.3872374829
 11/16  04:00:00,19.3465557863,3.9307315118,0.0,0.0,5.48122459637,1.0115996781,73.762606665,73.762606665
 11/16  05:00:00,18.4765515962,3.06072732177,0.0,0.0,5.48122459637,1.0115996781,58.1413603101,58.1413603101
 11/16  06:00:00,19.4347864815,4.01896220705,0.0,0.0,5.48122459637,1.0115996781,75.4816415425,75.4816415425
 11/16  07:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,95.1705469727,95.1705469727
 11/16  08:00:00,40.9487969465,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,83.7475915303,83.7475915303
 11/16  09:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,69.876939969,69.876939969
 11/16  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,52.0462168144,52.0462168144
 11/16  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,37.1474932619,37.1474932619
 11/16  12:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,27.0623738406,27.0623738406
 11/16  13:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,22.9879437619,22.9879437619
 11/16  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,19.616527728,19.616527728
 11/16  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,19.2976306927,19.2976306927
 11/16  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,21.443290928,21.443290928
 11/16  17:00:00,73.8884853074,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,30.157614924,30.157614924
 11/16  18:00:00,31.4902382986,2.07716579708,0.0,0.0,16.4436737891,4.04639871239,37.9224803373,37.9224803373
 11/16  19:00:00,17.7556076132,2.33978333875,0.0,0.0,5.48122459637,1.0115996781,43.502700617,43.502700617
 11/16  20:00:00,18.9448558801,3.52903160559,0.0,0.0,5.48122459637,1.0115996781,65.6452698897,65.6452698897
 11/16  21:00:00,18.3436859603,2.92786168588,0.0,0.0,5.48122459637,1.0115996781,55.1121896074,55.1121896074
 11/16  22:00:00,19.4943012443,4.07847696985,0.0,0.0,5.48122459637,1.0115996781,76.2484330149,76.2484330149
 11/16  23:00:00,18.7209712049,3.30514693046,0.0,0.0,5.48122459637,1.0115996781,62.5033190346,62.5033190346
 11/16  24:00:00,19.8571862994,4.44136202494,0.0,0.0,5.48122459637,1.0115996781,83.3081205016,83.3081205016
 11/17  01:00:00,18.9616669158,3.5458426413,0.0,0.0,5.48122459637,1.0115996781,67.2710383144,67.2710383144
 11/17  02:00:00,20.0927238965,4.67689962205,0.0,0.0,5.48122459637,1.0115996781,87.9355660326,87.9355660326
 11/17  03:00:00,19.0997152183,3.68389094385,0.0,0.0,5.48122459637,1.0115996781,70.0244365627,70.0244365627
 11/17  04:00:00,20.3153608549,4.89953658043,0.0,0.0,5.48122459637,1.0115996781,92.2734612349,92.2734612349
 11/17  05:00:00,19.286518377,3.87069410253,0.0,0.0,5.48122459637,1.0115996781,73.7092746413,73.7092746413
 11/17  06:00:00,20.4060300322,4.99020575775,0.0,0.0,5.48122459637,1.0115996781,94.0730018727,94.0730018727
 11/17  07:00:00,27.8399933121,12.4241690376,0.0,0.0,5.48122459637,1.0115996781,116.523058392,116.523058392
 11/17  08:00:00,40.9115939013,12.4415304587,0.0,0.0,21.9248983855,5.05799839049,102.626610651,102.626610651
 11/17  09:00:00,58.9277020882,12.4663324888,0.0,0.0,38.3685721746,8.09279742479,81.8209293452,81.8209293452
 11/17  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,59.1624437317,59.1624437317
 11/17  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,42.0791338919,42.0791338919
 11/17  12:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,28.4024027951,28.4024027951
 11/17  13:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,21.2712874353,21.2712874353
 11/17  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,14.9525540603,14.9525540603
 11/17  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,13.4691995467,13.4691995467
 11/17  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,14.4102836381,14.4102836381
 11/17  17:00:00,73.8884853074,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,22.4365090416,22.4365090416
 11/17  18:00:00,31.2158955612,1.8028230597,0.0,0.0,16.4436737891,4.04639871239,32.9236231499,32.9236231499
 11/17  19:00:00,17.4027908237,1.98696654927,0.0,0.0,5.48122459637,1.0115996781,36.5786146949,36.5786146949
 11/17  20:00:00,18.430715159,3.0148908845,0.0,0.0,5.48122459637,1.0115996781,56.139595244,56.139595244
 11/17  21:00:00,17.7832742837,2.36745000924,0.0,0.0,5.48122459637,1.0115996781,44.1009580486,44.1009580486
 11/17  22:00:00,18.7425196135,3.32669533901,0.0,0.0,5.48122459637,1.0115996781,62.3228232419,62.3228232419
 11/17  23:00:00,17.9619611508,2.54613687631,0.0,0.0,5.48122459637,1.0115996781,47.6071782103,47.6071782103
 11/17  24:00:00,18.90905567,3.49323139555,0.0,0.0,5.48122459637,1.0115996781,65.6419094684,65.6419094684
 11/18  01:00:00,18.0532787276,2.63745445313,0.0,0.0,5.48122459637,1.0115996781,49.4394469339,49.4394469339
 11/18  02:00:00,19.0664591595,3.65063488508,0.0,0.0,5.48122459637,1.0115996781,68.7562160166,68.7562160166
 11/18  03:00:00,18.1922235039,2.77639922943,0.0,0.0,5.48122459637,1.0115996781,52.1500815404,52.1500815404
 11/18  04:00:00,19.1881160678,3.77229179338,0.0,0.0,5.48122459637,1.0115996781,71.1590606157,71.1590606157
 11/18  05:00:00,18.2560069712,2.8401826967,0.0,0.0,5.48122459637,1.0115996781,53.4177353981,53.4177353981
 11/18  06:00:00,19.2658045087,3.84998023421,0.0,0.0,5.48122459637,1.0115996781,72.6997943573,72.6997943573
 11/18  07:00:00,18.3498891697,2.9340648952,0.0,0.0,5.48122459637,1.0115996781,55.2417821572,55.2417821572
 11/18  08:00:00,20.458724445,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,97.728071813,97.728071813
 11/18  09:00:00,19.9831574565,12.4787335039,0.0,0.0,5.48122459637,2.0231993562,79.8019013032,79.8019013032
 11/18  10:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,64.9684486991,64.9684486991
 11/18  11:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,49.6766831898,49.6766831898
 11/18  12:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,40.0343186214,40.0343186214
 11/18  13:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,36.5351550724,36.5351550724
 11/18  14:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,32.3410847958,32.3410847958
 11/18  15:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,31.8716647788,31.8716647788
 11/18  16:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,34.9610326843,34.9610326843
 11/18  17:00:00,12.6734986116,1.71917433714,0.0,0.0,5.48122459637,1.0115996781,31.446660934,31.446660934
 11/18  18:00:00,17.2067095509,1.7908852764,0.0,0.0,5.48122459637,1.0115996781,33.3153896815,33.3153896815
 11/18  19:00:00,18.3314114476,2.91558717316,0.0,0.0,5.48122459637,1.0115996781,54.4702732213,54.4702732213
 11/18  20:00:00,17.8787338727,2.46290959823,0.0,0.0,5.48122459637,1.0115996781,46.2111842287,46.2111842287
 11/18  21:00:00,18.9232791321,3.50745485762,0.0,0.0,5.48122459637,1.0115996781,65.8617941337,65.8617941337
 11/18  22:00:00,18.225021937,2.80919766253,0.0,0.0,5.48122459637,1.0115996781,52.9059481178,52.9059481178
 11/18  23:00:00,19.2230132838,3.80718900933,0.0,0.0,5.48122459637,1.0115996781,71.6865768549,71.6865768549
 11/18  24:00:00,18.293586602,2.87776232756,0.0,0.0,5.48122459637,1.0115996781,54.2704093114,54.2704093114
 11/19  01:00:00,19.251819324,3.83599504951,0.0,0.0,5.48122459637,1.0115996781,72.3064061005,72.3064061005
 11/19  02:00:00,18.361531824,2.94570754953,0.0,0.0,5.48122459637,1.0115996781,55.6069612193,55.6069612193
 11/19  03:00:00,19.4241811649,4.00835689039,0.0,0.0,5.48122459637,1.0115996781,75.6436885436,75.6436885436
 11/19  04:00:00,18.4045391285,2.98871485404,0.0,0.0,5.48122459637,1.0115996781,56.4396956086,56.4396956086
 11/19  05:00:00,19.2719494203,3.85612514582,0.0,0.0,5.48122459637,1.0115996781,72.753419776,72.753419776
 11/19  06:00:00,18.2892164936,2.87339221917,0.0,0.0,5.48122459637,1.0115996781,54.2612604635,54.2612604635
 11/19  07:00:00,19.1708208124,3.75499653796,0.0,0.0,5.48122459637,1.0115996781,70.8465712671,70.8465712671
 11/19  08:00:00,10.6965725196,2.7165815785,0.0,0.0,5.48122459637,1.0115996781,51.2307727446,51.2307727446
 11/19  09:00:00,9.75655875564,3.26373448118,0.0,0.0,5.48122459637,1.0115996781,61.2418961845,61.2418961845
 11/19  10:00:00,8.45177204916,1.9589477747,0.0,0.0,5.48122459637,1.0115996781,36.5654859867,36.5654859867
 11/19  11:00:00,8.4198860282,1.92706175373,0.0,0.0,5.48122459637,1.0115996781,35.759982613,35.759982613
 11/19  12:00:00,7.46963909545,0.976814820982,0.0,0.0,5.48122459637,1.0115996781,17.7923886726,17.7923886726
 11/19  13:00:00,7.33254201683,0.839717742362,0.0,0.0,5.48122459637,1.0115996781,15.4052591676,15.4052591676
 11/19  14:00:00,7.01765284002,0.524828565552,0.0,0.0,5.48122459637,1.0115996781,9.5898496268,9.5898496268
 11/19  15:00:00,6.86965702021,0.376832745743,0.0,0.0,5.48122459637,1.0115996781,6.91412569085,6.91412569085
 11/19  16:00:00,6.99352777788,0.50070350342,0.0,0.0,5.48122459637,1.0115996781,9.14332533057,9.14332533057
 11/19  17:00:00,11.7362753786,0.781951104181,0.0,0.0,5.48122459637,1.0115996781,14.4539121626,14.4539121626
 11/19  18:00:00,16.751916383,1.33609210856,0.0,0.0,5.48122459637,1.0115996781,24.8319660108,24.8319660108
 11/19  19:00:00,17.1064713773,1.69064710286,0.0,0.0,5.48122459637,1.0115996781,31.7180989572,31.7180989572
 11/19  20:00:00,17.6767242391,2.26089996462,0.0,0.0,5.48122459637,1.0115996781,42.3346841312,42.3346841312
 11/19  21:00:00,17.8017017996,2.38587752512,0.0,0.0,5.48122459637,1.0115996781,44.9847413453,44.9847413453
 11/19  22:00:00,18.2356571517,2.81983287723,0.0,0.0,5.48122459637,1.0115996781,52.9387622289,52.9387622289
 11/19  23:00:00,18.1051301299,2.68930585547,0.0,0.0,5.48122459637,1.0115996781,50.8223948242,50.8223948242
 11/19  24:00:00,18.3658153614,2.94999108692,0.0,0.0,5.48122459637,1.0115996781,55.4436697811,55.4436697811
 11/20  01:00:00,18.1476763316,2.73185205715,0.0,0.0,5.48122459637,1.0115996781,51.65678325,51.65678325
 11/20  02:00:00,18.4064415303,2.99061725586,0.0,0.0,5.48122459637,1.0115996781,56.2430660411,56.2430660411
 11/20  03:00:00,18.1456725386,2.72984826415,0.0,0.0,5.48122459637,1.0115996781,51.6434391927,51.6434391927
 11/20  04:00:00,18.3736600545,2.95783578,0.0,0.0,5.48122459637,1.0115996781,55.6689572029,55.6689572029
 11/20  05:00:00,18.1761009779,2.76027670339,0.0,0.0,5.48122459637,1.0115996781,52.2636836704,52.2636836704
 11/20  06:00:00,18.5828142537,3.16698997927,0.0,0.0,5.48122459637,1.0115996781,59.661336431,59.661336431
 11/20  07:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,83.4150481675,83.4150481675
 11/20  08:00:00,40.9487969465,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,73.4249211544,73.4249211544
 11/20  09:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,57.4976289074,57.4976289074
 11/20  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,32.533956072,32.533956072
 11/20  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,10.5123678759,10.5123678759
 11/20  12:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,4.74197481376,4.74197481376
 11/20  13:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,4.00796389733,4.00796389733
 11/20  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,3.79436575113,3.79436575113
 11/20  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,3.78605757232,3.78605757232
 11/20  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,3.76220907641,3.76220907641
 11/20  17:00:00,75.3756519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,5.45601136144,5.45601136144
 11/20  18:00:00,30.3325179701,0.919445468576,0.0,0.0,16.4436737891,4.04639871239,16.8575623103,16.8575623103
 11/20  19:00:00,17.0238201636,1.60799588915,0.0,0.0,5.48122459637,1.0115996781,29.3478980226,29.3478980226
 11/20  20:00:00,17.257979234,1.84215495954,0.0,0.0,5.48122459637,1.0115996781,34.385173453,34.385173453
 11/20  21:00:00,17.5748209266,2.15899665214,0.0,0.0,5.48122459637,1.0115996781,40.0394965017,40.0394965017
 11/20  22:00:00,17.6485340505,2.23270977602,0.0,0.0,5.48122459637,1.0115996781,42.0781970419,42.0781970419
 11/20  23:00:00,17.9561493327,2.54032505827,0.0,0.0,5.48122459637,1.0115996781,47.2787900435,47.2787900435
 11/20  24:00:00,17.8750914844,2.45926720996,0.0,0.0,5.48122459637,1.0115996781,46.5025390984,46.5025390984
 11/21  01:00:00,18.0696579819,2.65383370746,0.0,0.0,5.48122459637,1.0115996781,49.4825331757,49.4825331757
 11/21  02:00:00,17.9473414461,2.53151717163,0.0,0.0,5.48122459637,1.0115996781,47.9692200372,47.9692200372
 11/21  03:00:00,18.133563721,2.71773944649,0.0,0.0,5.48122459637,1.0115996781,50.7433495403,50.7433495403
 11/21  04:00:00,18.0110422503,2.59521797583,0.0,0.0,5.48122459637,1.0115996781,49.2537038865,49.2537038865
 11/21  05:00:00,18.1951143251,2.77929005063,0.0,0.0,5.48122459637,1.0115996781,51.9544728107,51.9544728107
 11/21  06:00:00,18.0679334313,2.65210915684,0.0,0.0,5.48122459637,1.0115996781,50.4087734295,50.4087734295
 11/21  07:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,71.6024124434,71.6024124434
 11/21  08:00:00,40.9487969465,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,60.9661896277,60.9661896277
 11/21  09:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,48.7127253613,48.7127253613
 11/21  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,35.2702031442,35.2702031442
 11/21  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,26.0500544065,26.0500544065
 11/21  12:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,18.0273699086,18.0273699086
 11/21  13:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,12.9771137588,12.9771137588
 11/21  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,7.92750587026,7.92750587026
 11/21  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,8.19085142707,8.19085142707
 11/21  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,10.7713420862,10.7713420862
 11/21  17:00:00,75.3756519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,16.1318153367,16.1318153367
 11/21  18:00:00,30.7820759682,1.36900346675,0.0,0.0,16.4436737891,4.04639871239,25.0523475352,25.0523475352
 11/21  19:00:00,16.9213499001,1.50552562568,0.0,0.0,5.48122459637,1.0115996781,27.5497571611,27.5497571611
 11/21  20:00:00,17.7683314443,2.35250716989,0.0,0.0,5.48122459637,1.0115996781,43.6490419811,43.6490419811
 11/21  21:00:00,17.333478237,1.91765396253,0.0,0.0,5.48122459637,1.0115996781,35.7699557068,35.7699557068
 11/21  22:00:00,18.2610204659,2.8451961914,0.0,0.0,5.48122459637,1.0115996781,53.1607358411,53.1607358411
 11/21  23:00:00,17.7973165553,2.38149228084,0.0,0.0,5.48122459637,1.0115996781,44.6763651841,44.6763651841
 11/21  24:00:00,18.8849259881,3.46910171362,0.0,0.0,5.48122459637,1.0115996781,65.0853945978,65.0853945978
 11/22  01:00:00,18.2540349305,2.83821065606,0.0,0.0,5.48122459637,1.0115996781,53.4302597379,53.4302597379
 11/22  02:00:00,19.4744869711,4.05866269666,0.0,0.0,5.48122459637,1.0115996781,76.428201698,76.428201698
 11/22  03:00:00,18.6458433573,3.23001908285,0.0,0.0,5.48122459637,1.0115996781,60.9570815864,60.9570815864
 11/22  04:00:00,19.878069007,4.46224473253,0.0,0.0,5.48122459637,1.0115996781,84.2417071688,84.2417071688
 11/22  05:00:00,18.9048525913,3.48902831679,0.0,0.0,5.48122459637,1.0115996781,65.9569367272,65.9569367272
 11/22  06:00:00,20.1432970195,4.72747274506,0.0,0.0,5.48122459637,1.0115996781,89.4049522243,89.4049522243
 11/22  07:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,110.125025807,110.125025807
 11/22  08:00:00,40.9487969465,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,99.5142770848,99.5142770848
 11/22  09:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,82.3077414771,82.3077414771
 11/22  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,62.6855082216,62.6855082216
 11/22  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,46.3446452625,46.3446452625
 11/22  12:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,32.8961874969,32.8961874969
 11/22  13:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,24.5508276103,24.5508276103
 11/22  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,17.0991969326,17.0991969326
 11/22  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,15.1301894161,15.1301894161
 11/22  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,17.628129074,17.628129074
 11/22  17:00:00,75.3756519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,25.1130560647,25.1130560647
 11/22  18:00:00,31.1994566687,1.78638416719,0.0,0.0,16.4436737891,4.04639871239,32.6086065105,32.6086065105
 11/22  19:00:00,17.3322201625,1.91639588806,0.0,0.0,5.48122459637,1.0115996781,35.2506351018,35.2506351018
 11/22  20:00:00,18.2825457237,2.86672144919,0.0,0.0,5.48122459637,1.0115996781,53.3251921759,53.3251921759
 11/22  21:00:00,17.6260579584,2.21023368397,0.0,0.0,5.48122459637,1.0115996781,41.1224027477,41.1224027477
 11/22  22:00:00,18.4573860049,3.04156173041,0.0,0.0,5.48122459637,1.0115996781,56.8947919854,56.8947919854
 11/22  23:00:00,17.7114470698,2.29562279533,0.0,0.0,5.48122459637,1.0115996781,42.8626947078,42.8626947078
 11/22  24:00:00,18.5638723337,3.14804805928,0.0,0.0,5.48122459637,1.0115996781,59.0479058913,59.0479058913
 11/23  01:00:00,17.8294515722,2.41362729769,0.0,0.0,5.48122459637,1.0115996781,45.1861161714,45.1861161714
 11/23  02:00:00,18.7897891106,3.37396483613,0.0,0.0,5.48122459637,1.0115996781,63.4520963101,63.4520963101
 11/23  03:00:00,18.0070824686,2.59125819412,0.0,0.0,5.48122459637,1.0115996781,48.6242886776,48.6242886776
 11/23  04:00:00,19.002542916,3.58671864152,0.0,0.0,5.48122459637,1.0115996781,67.5979821061,67.5979821061
 11/23  05:00:00,18.0721236657,2.65629939121,0.0,0.0,5.48122459637,1.0115996781,49.9216313475,49.9216313475
 11/23  06:00:00,18.9262744334,3.51045015892,0.0,0.0,5.48122459637,1.0115996781,66.2191922588,66.2191922588
 11/23  07:00:00,18.0091196462,2.59329537173,0.0,0.0,5.48122459637,1.0115996781,48.7935215938,48.7935215938
 11/23  08:00:00,12.9503376391,3.48318003135,0.0,0.0,5.48122459637,1.0115996781,65.7354395393,65.7354395393
 11/23  09:00:00,8.94319850178,2.45037422731,0.0,0.0,5.48122459637,1.0115996781,46.0219440839,46.0219440839
 11/23  10:00:00,9.36258611195,2.86976183749,0.0,0.0,5.48122459637,1.0115996781,53.8425052724,53.8425052724
 11/23  11:00:00,8.24813252061,1.75530824614,0.0,0.0,5.48122459637,1.0115996781,32.7228955623,32.7228955623
