Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/23  12:00:00,8.4360731429,1.94324886843,0.0,0.0,5.48122459637,1.0115996781,36.1236242737,36.1236242737
 11/23  13:00:00,7.6771190622,1.18429478774,0.0,0.0,5.48122459637,1.0115996781,21.8300765736,21.8300765736
 11/23  14:00:00,7.85025555586,1.3574312814,0.0,0.0,5.48122459637,1.0115996781,24.7721527713,24.7721527713
 11/23  15:00:00,7.48485191856,0.992027644092,0.0,0.0,5.48122459637,1.0115996781,18.0536614487,18.0536614487
 11/23  16:00:00,8.09186551367,1.5990412392,0.0,0.0,5.48122459637,1.0115996781,29.5070844281,29.5070844281
 11/23  17:00:00,12.4353325895,1.48100831506,0.0,0.0,5.48122459637,1.0115996781,27.4932916245,27.4932916245
 11/23  18:00:00,17.8807519365,2.46492766208,0.0,0.0,5.48122459637,1.0115996781,46.2114467281,46.2114467281
 11/23  19:00:00,17.5126329337,2.09680865919,0.0,0.0,5.48122459637,1.0115996781,39.2942853544,39.2942853544
 11/23  20:00:00,18.4630795397,3.04725526525,0.0,0.0,5.48122459637,1.0115996781,57.3386712456,57.3386712456
 11/23  21:00:00,17.7645633938,2.34873911934,0.0,0.0,5.48122459637,1.0115996781,44.1064643144,44.1064643144
 11/23  22:00:00,18.6384980527,3.22267377823,0.0,0.0,5.48122459637,1.0115996781,60.7282664402,60.7282664402
 11/23  23:00:00,17.836967396,2.42114312149,0.0,0.0,5.48122459637,1.0115996781,45.5124214309,45.5124214309
 11/23  24:00:00,18.7632895427,3.3474652682,0.0,0.0,5.48122459637,1.0115996781,63.1361875173,63.1361875173
 11/24  01:00:00,18.0153678569,2.59954358246,0.0,0.0,5.48122459637,1.0115996781,48.9159072163,48.9159072163
 11/24  02:00:00,19.0841069874,3.66828271289,0.0,0.0,5.48122459637,1.0115996781,69.2884190657,69.2884190657
 11/24  03:00:00,18.2867065025,2.870882228,0.0,0.0,5.48122459637,1.0115996781,54.0858558531,54.0858558531
 11/24  04:00:00,19.440412235,4.02458796055,0.0,0.0,5.48122459637,1.0115996781,76.1315750421,76.1315750421
 11/24  05:00:00,18.517483232,3.10165895751,0.0,0.0,5.48122459637,1.0115996781,58.4797380648,58.4797380648
 11/24  06:00:00,19.7012857752,4.2854615007,0.0,0.0,5.48122459637,1.0115996781,81.1494553869,81.1494553869
 11/24  07:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,99.3278746451,99.3278746451
 11/24  08:00:00,42.4359636132,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,90.3789627426,90.3789627426
 11/24  09:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,80.5491749858,80.5491749858
 11/24  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,69.7182331695,69.7182331695
 11/24  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,58.651187943,58.651187943
 11/24  12:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,47.9098297936,47.9098297936
 11/24  13:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,44.5137395905,44.5137395905
 11/24  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,42.3932784104,42.3932784104
 11/24  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,44.4569359313,44.4569359313
 11/24  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,48.7754597235,48.7754597235
 11/24  17:00:00,75.3756519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,53.5467573938,53.5467573938
 11/24  18:00:00,32.1155065962,2.70243409474,0.0,0.0,16.4436737891,4.04639871239,49.5573307521,49.5573307521
 11/24  19:00:00,18.0076155004,2.59179122592,0.0,0.0,5.48122459637,1.0115996781,48.1255586375,48.1255586375
 11/24  20:00:00,19.1567039632,3.7408796887,0.0,0.0,5.48122459637,1.0115996781,70.0532849387,70.0532849387
 11/24  21:00:00,18.3310949601,2.91527068564,0.0,0.0,5.48122459637,1.0115996781,54.5092361832,54.5092361832
 11/24  22:00:00,19.430018835,4.01419456054,0.0,0.0,5.48122459637,1.0115996781,75.4898813796,75.4898813796
 11/24  23:00:00,18.4524556875,3.03663141305,0.0,0.0,5.48122459637,1.0115996781,56.9360955261,56.9360955261
 11/24  24:00:00,19.5487956522,4.13297137769,0.0,0.0,5.48122459637,1.0115996781,77.8957329216,77.8957329216
 11/25  01:00:00,18.5647884427,3.14896416821,0.0,0.0,5.48122459637,1.0115996781,59.1574781163,59.1574781163
 11/25  02:00:00,19.7482038651,4.33237959068,0.0,0.0,5.48122459637,1.0115996781,81.8243694774,81.8243694774
 11/25  03:00:00,18.7325694029,3.3167451284,0.0,0.0,5.48122459637,1.0115996781,62.4243142599,62.4243142599
 11/25  04:00:00,19.9900409319,4.57421665743,0.0,0.0,5.48122459637,1.0115996781,86.5582779387,86.5582779387
 11/25  05:00:00,18.9070086383,3.49118436382,0.0,0.0,5.48122459637,1.0115996781,65.8070259566,65.8070259566
 11/25  06:00:00,20.210457236,4.7946329615,0.0,0.0,5.48122459637,1.0115996781,90.8747077617,90.8747077617
 11/25  07:00:00,19.0353666736,3.61954239916,0.0,0.0,5.48122459637,1.0115996781,68.3020941317,68.3020941317
 11/25  08:00:00,21.9210890816,12.4539314738,0.0,0.0,5.48122459637,1.0115996781,120.284917312,120.284917312
 11/25  09:00:00,19.9459544113,12.4415304587,0.0,0.0,5.48122459637,2.0231993562,102.261552021,102.261552021
 11/25  10:00:00,29.6552692174,12.4539314738,0.0,0.0,13.1549390313,4.04639871239,93.2046504598,93.2046504598
 11/25  11:00:00,29.6676702325,12.4663324888,0.0,0.0,13.1549390313,4.04639871239,83.7135590023,83.7135590023
 11/25  12:00:00,29.6800712476,12.4787335039,0.0,0.0,13.1549390313,4.04639871239,72.1327311472,72.1327311472
 11/25  13:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,64.1065457014,64.1065457014
 11/25  14:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,56.8056354626,56.8056354626
 11/25  15:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,53.1483406773,53.1483406773
 11/25  16:00:00,18.9715577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,55.6182517903,55.6182517903
 11/25  17:00:00,13.6092128797,2.65488860527,0.0,0.0,5.48122459637,1.0115996781,48.7577592556,48.7577592556
 11/25  18:00:00,18.1730622085,2.757237934,0.0,0.0,5.48122459637,1.0115996781,51.3742639143,51.3742639143
 11/25  19:00:00,19.6232696932,4.20744541877,0.0,0.0,5.48122459637,1.0115996781,78.7775023838,78.7775023838
 11/25  20:00:00,18.8220341498,3.40620987532,0.0,0.0,5.48122459637,1.0115996781,63.9745354681,63.9745354681
 11/25  21:00:00,20.1916059045,4.77578163008,0.0,0.0,5.48122459637,1.0115996781,89.8991084984,89.8991084984
 11/25  22:00:00,19.1682909566,3.75246668216,0.0,0.0,5.48122459637,1.0115996781,70.7315942477,70.7315942477
 11/25  23:00:00,20.5435996784,5.12777540393,0.0,0.0,5.48122459637,1.0115996781,96.8192535223,96.8192535223
 11/25  24:00:00,19.479206397,4.06338212251,0.0,0.0,5.48122459637,1.0115996781,75.6652726327,75.6652726327
 11/26  01:00:00,21.0902389751,5.67441470067,0.0,0.0,5.48122459637,1.0115996781,102.495388701,102.495388701
 11/26  02:00:00,19.7594651024,4.34364082789,0.0,0.0,5.48122459637,1.0115996781,77.7429509304,77.7429509304
 11/26  03:00:00,21.011352587,5.59552831249,0.0,0.0,5.48122459637,1.0115996781,101.861865207,101.861865207
 11/26  04:00:00,19.725448599,4.3096243245,0.0,0.0,5.48122459637,1.0115996781,77.7075886921,77.7075886921
 11/26  05:00:00,20.9888246852,5.57300041071,0.0,0.0,5.48122459637,1.0115996781,102.247326322,102.247326322
 11/26  06:00:00,19.7370091858,4.32118491132,0.0,0.0,5.48122459637,1.0115996781,79.5321289862,79.5321289862
 11/26  07:00:00,21.1028674154,5.68704314097,0.0,0.0,5.48122459637,1.0115996781,108.744136389,108.744136389
 11/26  08:00:00,13.9383826071,4.47122499926,0.0,0.0,5.48122459637,1.0115996781,88.6754991289,88.6754991289
 11/26  09:00:00,12.0904445603,5.59762028583,0.0,0.0,5.48122459637,1.0115996781,108.526815075,108.526815075
 11/26  10:00:00,10.2479500272,3.75512575276,0.0,0.0,5.48122459637,1.0115996781,68.8957380261,68.8957380261
 11/26  11:00:00,10.4682788977,3.97545462326,0.0,0.0,5.48122459637,1.0115996781,74.5620142678,74.5620142678
 11/26  12:00:00,8.9714320805,2.47860780604,0.0,0.0,5.48122459637,1.0115996781,46.3522560405,46.3522560405
 11/26  13:00:00,9.36376487927,2.8709406048,0.0,0.0,5.48122459637,1.0115996781,53.648975909,53.648975909
 11/26  14:00:00,8.55254604805,2.05972177359,0.0,0.0,5.48122459637,1.0115996781,38.7644920221,38.7644920221
 11/26  15:00:00,9.49889845662,3.00607418215,0.0,0.0,5.48122459637,1.0115996781,56.5631453419,56.5631453419
 11/26  16:00:00,8.9790787852,2.48625451074,0.0,0.0,5.48122459637,1.0115996781,46.8675791024,46.8675791024
 11/26  17:00:00,14.5830255349,3.6287012604,0.0,0.0,5.48122459637,1.0115996781,68.3588791455,68.3588791455
 11/26  18:00:00,18.4611709376,3.04534666317,0.0,0.0,5.48122459637,1.0115996781,57.5475275964,57.5475275964
 11/26  19:00:00,19.7682942659,4.35246999141,0.0,0.0,5.48122459637,1.0115996781,82.231493939,82.231493939
 11/26  20:00:00,18.8192332893,3.40340901481,0.0,0.0,5.48122459637,1.0115996781,64.3844921661,64.3844921661
 11/26  21:00:00,20.0507110373,4.63488676286,0.0,0.0,5.48122459637,1.0115996781,87.6804939452,87.6804939452
 11/26  22:00:00,19.0051404803,3.58931620584,0.0,0.0,5.48122459637,1.0115996781,67.9575258868,67.9575258868
 11/26  23:00:00,20.2843924563,4.86856818187,0.0,0.0,5.48122459637,1.0115996781,92.2019196763,92.2019196763
 11/26  24:00:00,19.1846731788,3.76884890435,0.0,0.0,5.48122459637,1.0115996781,71.4025656668,71.4025656668
 11/27  01:00:00,20.5286680678,5.11284379334,0.0,0.0,5.48122459637,1.0115996781,96.9208315847,96.9208315847
 11/27  02:00:00,19.4255555758,4.00973130131,0.0,0.0,5.48122459637,1.0115996781,75.8050663923,75.8050663923
 11/27  03:00:00,21.2075771063,5.79175283188,0.0,0.0,5.48122459637,1.0115996781,108.216417368,108.216417368
 11/27  04:00:00,20.0516156844,4.63579140992,0.0,0.0,5.48122459637,1.0115996781,93.2877902471,93.2877902471
 11/27  05:00:00,21.5705187412,6.1546944667,0.0,0.0,5.48122459637,1.0115996781,127.665543376,127.665543376
 11/27  06:00:00,20.2811603288,4.86533605436,0.0,0.0,5.48122459637,1.0115996781,107.961453607,107.961453607
 11/27  07:00:00,28.1971095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,177.639643234,177.639643234
 11/27  08:00:00,42.7385153664,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,144.857295128,144.857295128
 11/27  09:00:00,59.1170022419,12.6556326426,0.0,0.0,38.3685721746,8.09279742479,109.122812583,109.122812583
 11/27  10:00:00,70.8645479138,12.4291294437,0.0,0.0,49.3310213673,9.10439710289,83.7065222954,83.7065222954
 11/27  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,65.8399939087,65.8399939087
 11/27  12:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,55.1915211814,55.1915211814
 11/27  13:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,50.5812205237,50.5812205237
 11/27  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,42.322745848,42.322745848
 11/27  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,40.9753051555,40.9753051555
 11/27  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,43.5001178107,43.5001178107
 11/27  17:00:00,75.3756519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,51.5139812316,51.5139812316
 11/27  18:00:00,32.2928694588,2.8797969573,0.0,0.0,16.4436737891,4.04639871239,52.8319276002,52.8319276002
 11/27  19:00:00,18.3436160787,2.92779180428,0.0,0.0,5.48122459637,1.0115996781,54.4139676095,54.4139676095
 11/27  20:00:00,19.7758461428,4.36002186838,0.0,0.0,5.48122459637,1.0115996781,81.8425745889,81.8425745889
 11/27  21:00:00,18.8733827191,3.45755844461,0.0,0.0,5.48122459637,1.0115996781,64.769197734,64.769197734
 11/27  22:00:00,20.2534196125,4.83759533804,0.0,0.0,5.48122459637,1.0115996781,91.2682227073,91.2682227073
 11/27  23:00:00,19.0944372642,3.67861298972,0.0,0.0,5.48122459637,1.0115996781,69.1295403043,69.1295403043
 11/27  24:00:00,20.2082439486,4.79241967416,0.0,0.0,5.48122459637,1.0115996781,90.5701781632,90.5701781632
 11/28  01:00:00,18.8224852629,3.40666098846,0.0,0.0,5.48122459637,1.0115996781,64.0530232698,64.0530232698
 11/28  02:00:00,19.852942293,4.43711801855,0.0,0.0,5.48122459637,1.0115996781,83.8240066419,83.8240066419
 11/28  03:00:00,18.6789534844,3.26312920998,0.0,0.0,5.48122459637,1.0115996781,61.3994886448,61.3994886448
 11/28  04:00:00,19.8831837025,4.46735942799,0.0,0.0,5.48122459637,1.0115996781,84.4944591669,84.4944591669
 11/28  05:00:00,18.9319972208,3.51617294636,0.0,0.0,5.48122459637,1.0115996781,66.2905478145,66.2905478145
 11/28  06:00:00,20.3439932063,4.92816893184,0.0,0.0,5.48122459637,1.0115996781,93.4531187051,93.4531187051
 11/28  07:00:00,27.825112094,12.4092878196,0.0,0.0,5.48122459637,1.0115996781,115.317279212,115.317279212
 11/28  08:00:00,42.3615575228,12.4043274135,0.0,0.0,21.9248983855,5.05799839049,106.179884802,106.179884802
 11/28  09:00:00,58.9029000581,12.4415304587,0.0,0.0,38.3685721746,8.09279742479,93.0914597822,93.0914597822
 11/28  10:00:00,70.901750959,12.4663324888,0.0,0.0,49.3310213673,9.10439710289,73.1527496504,73.1527496504
 11/28  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,53.6043738078,53.6043738078
 11/28  12:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,36.5721815609,36.5721815609
 11/28  13:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,26.7249363115,26.7249363115
 11/28  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,19.4216400097,19.4216400097
 11/28  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,14.2477981208,14.2477981208
 11/28  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,13.1263852361,13.1263852361
 11/28  17:00:00,75.3756519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,20.4848860084,20.4848860084
 11/28  18:00:00,31.0418914384,1.62881893687,0.0,0.0,16.4436737891,4.04639871239,29.7139428461,29.7139428461
 11/28  19:00:00,17.1832131768,1.76738890232,0.0,0.0,5.48122459637,1.0115996781,32.5347718344,32.5347718344
 11/28  20:00:00,18.0751947625,2.65937048807,0.0,0.0,5.48122459637,1.0115996781,49.3104786536,49.3104786536
 11/28  21:00:00,17.4443508798,2.02852660538,0.0,0.0,5.48122459637,1.0115996781,37.8672672774,37.8672672774
 11/28  22:00:00,18.0870972071,2.67127293267,0.0,0.0,5.48122459637,1.0115996781,49.7466533253,49.7466533253
 11/28  23:00:00,17.4371172517,2.0212929772,0.0,0.0,5.48122459637,1.0115996781,37.887636415,37.887636415
 11/28  24:00:00,18.021434284,2.60561000951,0.0,0.0,5.48122459637,1.0115996781,48.631372309,48.631372309
 11/29  01:00:00,17.2912522011,1.87542792664,0.0,0.0,5.48122459637,1.0115996781,35.2504510906,35.2504510906
 11/29  02:00:00,17.8111616496,2.39533737517,0.0,0.0,5.48122459637,1.0115996781,44.7809031427,44.7809031427
 11/29  03:00:00,17.2020793217,1.78625504727,0.0,0.0,5.48122459637,1.0115996781,33.6480310157,33.6480310157
 11/29  04:00:00,17.8281503981,2.41232612359,0.0,0.0,5.48122459637,1.0115996781,45.1649628945,45.1649628945
 11/29  05:00:00,17.2619319089,1.84610763447,0.0,0.0,5.48122459637,1.0115996781,34.8409419372,34.8409419372
 11/29  06:00:00,17.9115459492,2.4957216747,0.0,0.0,5.48122459637,1.0115996781,46.7720927353,46.7720927353
 11/29  07:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,59.3290445411,59.3290445411
 11/29  08:00:00,42.4359636132,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,50.3667592515,50.3667592515
 11/29  09:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,39.5401916691,39.5401916691
 11/29  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,27.8523315789,27.8523315789
 11/29  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,20.5621862397,20.5621862397
 11/29  12:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,16.0464093596,16.0464093596
 11/29  13:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,13.6746293915,13.6746293915
 11/29  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,7.41582801246,7.41582801246
 11/29  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,4.92773078485,4.92773078485
 11/29  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,5.14945712089,5.14945712089
 11/29  17:00:00,75.3756519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,7.39944188806,7.39944188806
 11/29  18:00:00,30.4275375294,1.01446502795,0.0,0.0,16.4436737891,4.04639871239,18.4803621775,18.4803621775
 11/29  19:00:00,16.891361948,1.47553767353,0.0,0.0,5.48122459637,1.0115996781,26.8232243424,26.8232243424
 11/29  20:00:00,17.0571324234,1.64130814891,0.0,0.0,5.48122459637,1.0115996781,30.4125338102,30.4125338102
 11/29  21:00:00,17.5233701565,2.10754588208,0.0,0.0,5.48122459637,1.0115996781,39.116836174,39.116836174
 11/29  22:00:00,17.7950005217,2.37917624719,0.0,0.0,5.48122459637,1.0115996781,44.6299080404,44.6299080404
 11/29  23:00:00,18.4588236551,3.04299938066,0.0,0.0,5.48122459637,1.0115996781,56.8639823414,56.8639823414
 11/29  24:00:00,18.5512056448,3.13538137034,0.0,0.0,5.48122459637,1.0115996781,59.1793935964,59.1793935964
 11/30  01:00:00,19.0783442427,3.66251996819,0.0,0.0,5.48122459637,1.0115996781,68.6822223054,68.6822223054
 11/30  02:00:00,18.9254647133,3.5096404388,0.0,0.0,5.48122459637,1.0115996781,66.4632890511,66.4632890511
 11/30  03:00:00,19.3648021065,3.94897783202,0.0,0.0,5.48122459637,1.0115996781,74.1928718694,74.1928718694
 11/30  04:00:00,19.0922764118,3.67645213731,0.0,0.0,5.48122459637,1.0115996781,69.7329546995,69.7329546995
 11/30  05:00:00,19.566317901,4.15049362654,0.0,0.0,5.48122459637,1.0115996781,78.0706267053,78.0706267053
 11/30  06:00:00,19.2990892927,3.88326501828,0.0,0.0,5.48122459637,1.0115996781,73.7744220392,73.7744220392
 11/30  07:00:00,27.8945577784,12.4787335039,0.0,0.0,5.48122459637,1.0115996781,109.667280995,109.667280995
 11/30  08:00:00,42.4359636132,12.4787335039,0.0,0.0,21.9248983855,5.05799839049,99.5727064744,99.5727064744
 11/30  09:00:00,58.9401031032,12.4787335039,0.0,0.0,38.3685721746,8.09279742479,92.6920548151,92.6920548151
 11/30  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,83.9728219062,83.9728219062
 11/30  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,76.4527917813,76.4527917813
 11/30  12:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,68.2141921554,68.2141921554
 11/30  13:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,62.4903287109,62.4903287109
 11/30  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,56.5468031259,56.5468031259
 11/30  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,54.764776408,54.764776408
 11/30  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,56.3385275891,56.3385275891
 11/30  17:00:00,75.3756519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,66.5808767927,66.5808767927
 11/30  18:00:00,32.9141949719,3.50112247045,0.0,0.0,16.4436737891,4.04639871239,64.4286556328,64.4286556328
 11/30  19:00:00,18.8440600683,3.42823579381,0.0,0.0,5.48122459637,1.0115996781,63.9895315055,63.9895315055
 11/30  20:00:00,20.377035225,4.96121095055,0.0,0.0,5.48122459637,1.0115996781,93.1106527804,93.1106527804
 11/30  21:00:00,19.415844169,4.00001989454,0.0,0.0,5.48122459637,1.0115996781,75.2118346034,75.2118346034
 11/30  22:00:00,20.9141350644,5.49831078998,0.0,0.0,5.48122459637,1.0115996781,103.689992642,103.689992642
 11/30  23:00:00,19.882692413,4.4668681385,0.0,0.0,5.48122459637,1.0115996781,80.9828310926,80.9828310926
 11/30  24:00:00,21.3174166632,5.90159238871,0.0,0.0,5.48122459637,1.0115996781,107.82452787,107.82452787
 12/01  01:00:00,19.8993910873,4.48356681286,0.0,0.0,5.48122459637,1.0115996781,80.240702759,80.240702759
 12/01  02:00:00,21.1518196248,5.73599535038,0.0,0.0,5.48122459637,1.0115996781,104.367574801,104.367574801
 12/01  03:00:00,19.8251355669,4.40931129244,0.0,0.0,5.48122459637,1.0115996781,81.8882322256,81.8882322256
 12/01  04:00:00,21.0974413931,5.68161711859,0.0,0.0,5.48122459637,1.0115996781,108.919532623,108.919532623
 12/01  05:00:00,19.8229628624,4.40713858795,0.0,0.0,5.48122459637,1.0115996781,87.7089946575,87.7089946575
 12/01  06:00:00,21.1405464104,5.72472213593,0.0,0.0,5.48122459637,1.0115996781,115.927399297,115.927399297
 12/01  07:00:00,28.1971095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,143.521031836,143.521031836
 12/01  08:00:00,42.7385153664,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,129.394618394,129.394618394
 12/01  09:00:00,59.2426548565,12.7812852571,0.0,0.0,38.3685721746,8.09279742479,112.002016435,112.002016435
 12/01  10:00:00,71.0910511128,12.6556326426,0.0,0.0,49.3310213673,9.10439710289,93.3659573892,93.3659573892
 12/01  11:00:00,70.8397458837,12.4043274135,0.0,0.0,49.3310213673,9.10439710289,82.8997381483,82.8997381483
 12/01  12:00:00,70.8521468988,12.4167284286,0.0,0.0,49.3310213673,9.10439710289,75.2171825615,75.2171825615
 12/01  13:00:00,64.3717236394,12.4291294437,0.0,0.0,43.8497967709,8.09279742479,71.2026342413,71.2026342413
 12/01  14:00:00,70.901750959,12.4663324888,0.0,0.0,49.3310213673,9.10439710289,63.9494458144,63.9494458144
 12/01  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,61.1394363609,61.1394363609
 12/01  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,65.5862377812,65.5862377812
 12/01  17:00:00,75.3384489289,12.4415304587,0.0,0.0,49.3310213673,9.10439710289,77.5612542455,77.5612542455
 12/01  18:00:00,33.6807831848,4.26771068326,0.0,0.0,16.4436737891,4.04639871239,81.3345573767,81.3345573767
 12/01  19:00:00,19.8054106721,4.38958639767,0.0,0.0,5.48122459637,1.0115996781,103.427443591,103.427443591
 12/01  20:00:00,21.3554585372,5.93963426276,0.0,0.0,5.48122459637,1.0115996781,142.10905646,142.10905646
 12/01  21:00:00,20.3293981839,4.91357390942,0.0,0.0,5.48122459637,1.0115996781,130.901335804,130.901335804
 12/01  22:00:00,21.8605764078,6.44475213331,0.0,0.0,5.48122459637,1.0115996781,166.07161854,166.07161854
 12/01  23:00:00,20.7014203703,5.28559609581,0.0,0.0,5.48122459637,1.0115996781,149.790450247,149.790450247
 12/01  24:00:00,22.213286244,6.79746196957,0.0,0.0,5.48122459637,1.0115996781,182.281631608,182.281631608
 12/02  01:00:00,20.9815962176,5.56577194313,0.0,0.0,5.48122459637,1.0115996781,164.869225446,164.869225446
 12/02  02:00:00,22.5752047792,7.15938050472,0.0,0.0,5.48122459637,1.0115996781,199.38815432,199.38815432
 12/02  03:00:00,21.2531485195,5.83732424499,0.0,0.0,5.48122459637,1.0115996781,178.259950559,178.259950559
 12/02  04:00:00,22.7992002011,7.38337592661,0.0,0.0,5.48122459637,1.0115996781,208.996567882,208.996567882
 12/02  05:00:00,21.3647353022,5.94891102769,0.0,0.0,5.48122459637,1.0115996781,184.041290852,184.041290852
 12/02  06:00:00,22.9431266029,7.52730232843,0.0,0.0,5.48122459637,1.0115996781,216.753320924,216.753320924
 12/02  07:00:00,21.5333773253,6.11755305084,0.0,0.0,5.48122459637,1.0115996781,193.576851614,193.576851614
 12/02  08:00:00,23.7356095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,271.264632007,271.264632007
 12/02  09:00:00,20.2857092097,12.7812852571,0.0,0.0,5.48122459637,2.0231993562,236.143933305,236.143933305
 12/02  10:00:00,29.9826230008,12.7812852571,0.0,0.0,13.1549390313,4.04639871239,197.685008253,197.685008253
 12/02  11:00:00,29.9826230008,12.7812852571,0.0,0.0,13.1549390313,4.04639871239,169.190566774,169.190566774
 12/02  12:00:00,29.9826230008,12.7812852571,0.0,0.0,13.1549390313,4.04639871239,152.137512763,152.137512763
 12/02  13:00:00,19.2741095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,145.830754311,145.830754311
 12/02  14:00:00,19.2741095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,132.585258582,132.585258582
 12/02  15:00:00,19.2741095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,123.233609159,123.233609159
 12/02  16:00:00,19.2741095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,124.234878823,124.234878823
 12/02  17:00:00,15.6367919395,4.682467665,0.0,0.0,5.48122459637,1.0115996781,106.46097638,106.46097638
 12/02  18:00:00,19.747222446,4.3313981715,0.0,0.0,5.48122459637,1.0115996781,106.421505957,106.421505957
 12/02  19:00:00,21.1619491213,5.74612484681,0.0,0.0,5.48122459637,1.0115996781,136.463134131,136.463134131
 12/02  20:00:00,20.0254006516,4.60957637716,0.0,0.0,5.48122459637,1.0115996781,117.679828647,117.679828647
 12/02  21:00:00,21.362384787,5.94656051252,0.0,0.0,5.48122459637,1.0115996781,144.414325806,144.414325806
 12/02  22:00:00,20.160500981,4.74467670652,0.0,0.0,5.48122459637,1.0115996781,123.948033354,123.948033354
 12/02  23:00:00,21.5445480091,6.12872373465,0.0,0.0,5.48122459637,1.0115996781,151.652035537,151.652035537
 12/02  24:00:00,20.3231088401,4.90728456568,0.0,0.0,5.48122459637,1.0115996781,130.660372713,130.660372713
 12/03  01:00:00,21.7106560732,6.29483179877,0.0,0.0,5.48122459637,1.0115996781,158.028887496,158.028887496
 12/03  02:00:00,20.4052217694,4.98939749493,0.0,0.0,5.48122459637,1.0115996781,133.593109766,133.593109766
 12/03  03:00:00,21.7305673336,6.31474305915,0.0,0.0,5.48122459637,1.0115996781,158.423383636,158.423383636
 12/03  04:00:00,20.4423017492,5.02647747471,0.0,0.0,5.48122459637,1.0115996781,135.760800244,135.760800244
 12/03  05:00:00,21.8696717465,6.45384747201,0.0,0.0,5.48122459637,1.0115996781,165.352678746,165.352678746
 12/03  06:00:00,20.5774812277,5.16165695327,0.0,0.0,5.48122459637,1.0115996781,142.839366433,142.839366433
 12/03  07:00:00,21.9673049118,6.55148063735,0.0,0.0,5.48122459637,1.0115996781,169.774640668,169.774640668
 12/03  08:00:00,16.1670051052,5.21268083075,0.0,0.0,5.48122459637,1.0115996781,146.163152274,146.163152274
 12/03  09:00:00,12.9351166009,6.44229232641,0.0,0.0,5.48122459637,1.0115996781,166.597698529,166.597698529
 12/03  10:00:00,11.3757388563,4.8829145818,0.0,0.0,5.48122459637,1.0115996781,131.828441944,131.828441944
 12/03  11:00:00,12.4809563195,5.98813204501,0.0,0.0,5.48122459637,1.0115996781,146.702772719,146.702772719
 12/03  12:00:00,11.0211326427,4.52830836828,0.0,0.0,5.48122459637,1.0115996781,113.491971128,113.491971128
 12/03  13:00:00,12.0140773196,5.52125304512,0.0,0.0,5.48122459637,1.0115996781,125.79398629,125.79398629
 12/03  14:00:00,10.6663179041,4.17349362961,0.0,0.0,5.48122459637,1.0115996781,94.4646955442,94.4646955442
 12/03  15:00:00,11.676533435,5.1837091605,0.0,0.0,5.48122459637,1.0115996781,109.679392474,109.679392474
 12/03  16:00:00,10.7184768404,4.22565256597,0.0,0.0,5.48122459637,1.0115996781,94.2161067221,94.2161067221
 12/03  17:00:00,16.7038595914,5.74953531698,0.0,0.0,5.48122459637,1.0115996781,130.019666695,130.019666695
 12/03  18:00:00,20.2142772419,4.79845296742,0.0,0.0,5.48122459637,1.0115996781,119.900062604,119.900062604
 12/03  19:00:00,21.6735299806,6.2577057061,0.0,0.0,5.48122459637,1.0115996781,151.472063237,151.472063237
 12/03  20:00:00,20.4462533884,5.03042911395,0.0,0.0,5.48122459637,1.0115996781,131.189229573,131.189229573
 12/03  21:00:00,21.8724828573,6.45665858282,0.0,0.0,5.48122459637,1.0115996781,160.865078885,160.865078885
 12/03  22:00:00,20.6042048474,5.18838057295,0.0,0.0,5.48122459637,1.0115996781,139.810728553,139.810728553
 12/03  23:00:00,22.0228265795,6.60700230501,0.0,0.0,5.48122459637,1.0115996781,167.724178251,167.724178251
 12/03  24:00:00,20.6743153985,5.25849112408,0.0,0.0,5.48122459637,1.0115996781,143.813584191,143.813584191
 12/04  01:00:00,22.1831796002,6.76735532574,0.0,0.0,5.48122459637,1.0115996781,176.310216488,176.310216488
 12/04  02:00:00,20.9410269788,5.52520270429,0.0,0.0,5.48122459637,1.0115996781,158.965876294,158.965876294
 12/04  03:00:00,22.5573290473,7.14150477287,0.0,0.0,5.48122459637,1.0115996781,195.409051474,195.409051474
 12/04  04:00:00,21.1648024704,5.74897819596,0.0,0.0,5.48122459637,1.0115996781,172.490099931,172.490099931
 12/04  05:00:00,22.7368685811,7.32104430663,0.0,0.0,5.48122459637,1.0115996781,205.049037255,205.049037255
 12/04  06:00:00,21.2685035638,5.85267928933,0.0,0.0,5.48122459637,1.0115996781,178.114019736,178.114019736
 12/04  07:00:00,28.1971095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,244.105348305,244.105348305
 12/04  08:00:00,44.2256820331,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,217.394524171,217.394524171
 12/04  09:00:00,59.2426548565,12.7812852571,0.0,0.0,38.3685721746,8.09279742479,204.110981149,204.110981149
 12/04  10:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,179.899631554,179.899631554
 12/04  11:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,156.172596262,156.172596262
 12/04  12:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,133.644787635,133.644787635
 12/04  13:00:00,64.7238794528,12.7812852571,0.0,0.0,43.8497967709,8.09279742479,118.767229181,118.767229181
 12/04  14:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,106.033644611,106.033644611
 12/04  15:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,103.228400282,103.228400282
 12/04  16:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,112.910801252,112.910801252
 12/04  17:00:00,75.6782037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,140.658893411,140.658893411
 12/04  18:00:00,35.1626530475,5.74958054603,0.0,0.0,16.4436737891,4.04639871239,150.289307533,150.289307533
 12/04  19:00:00,20.7944481682,5.37862389375,0.0,0.0,5.48122459637,1.0115996781,157.45169186,157.45169186
 12/04  20:00:00,22.471964795,7.05614052055,0.0,0.0,5.48122459637,1.0115996781,192.060387642,192.060387642
 12/04  21:00:00,21.0019346511,5.5861103766,0.0,0.0,5.48122459637,1.0115996781,164.786459409,164.786459409
 12/04  22:00:00,22.4384455665,7.02262129199,0.0,0.0,5.48122459637,1.0115996781,189.14314389,189.14314389
 12/04  23:00:00,20.8648462535,5.44902197904,0.0,0.0,5.48122459637,1.0115996781,156.561631368,156.561631368
 12/04  24:00:00,22.2376559335,6.821831659,0.0,0.0,5.48122459637,1.0115996781,179.355526912,179.355526912
 12/05  01:00:00,20.7267294523,5.31090517787,0.0,0.0,5.48122459637,1.0115996781,148.469365112,148.469365112
 12/05  02:00:00,22.1590707847,6.74324651025,0.0,0.0,5.48122459637,1.0115996781,175.604190232,175.604190232
 12/05  03:00:00,20.7747114219,5.3588871474,0.0,0.0,5.48122459637,1.0115996781,150.36804557,150.36804557
 12/05  04:00:00,22.1403971356,6.72457286115,0.0,0.0,5.48122459637,1.0115996781,174.211940045,174.211940045
 12/05  05:00:00,20.5991226233,5.18329834883,0.0,0.0,5.48122459637,1.0115996781,141.530967513,141.530967513
 12/05  06:00:00,21.6352963508,6.21947207634,0.0,0.0,5.48122459637,1.0115996781,151.132620094,151.132620094
 12/05  07:00:00,28.1971095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,158.497863579,158.497863579
 12/05  08:00:00,44.2256820331,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,132.238702169,132.238702169
 12/05  09:00:00,59.2426548565,12.7812852571,0.0,0.0,38.3685721746,8.09279742479,110.519661766,110.519661766
 12/05  10:00:00,71.15387742,12.7184589499,0.0,0.0,49.3310213673,9.10439710289,89.8199125758,89.8199125758
 12/05  11:00:00,70.8397458837,12.4043274135,0.0,0.0,49.3310213673,9.10439710289,77.1033989344,77.1033989344
 12/05  12:00:00,70.889349944,12.4539314738,0.0,0.0,49.3310213673,9.10439710289,67.2927620352,67.2927620352
 12/05  13:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,61.0248425482,61.0248425482
 12/05  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,54.7094000717,54.7094000717
 12/05  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,53.9311118059,53.9311118059
 12/05  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,55.9506192034,55.9506192034
 12/05  17:00:00,76.8628186407,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,61.1631839304,61.1631839304
 12/05  18:00:00,32.5295308774,3.11645837595,0.0,0.0,16.4436737891,4.04639871239,57.6238782135,57.6238782135
 12/05  19:00:00,18.437287662,3.02146338751,0.0,0.0,5.48122459637,1.0115996781,56.6425414059,56.6425414059
 12/05  20:00:00,19.8697113157,4.45388704122,0.0,0.0,5.48122459637,1.0115996781,82.8936221828,82.8936221828
 12/05  21:00:00,19.2464170444,3.83059276994,0.0,0.0,5.48122459637,1.0115996781,74.6524560481,74.6524560481
 12/05  22:00:00,20.5433696791,5.12754540466,0.0,0.0,5.48122459637,1.0115996781,103.326038968,103.326038968
 12/05  23:00:00,19.446256122,4.03043184757,0.0,0.0,5.48122459637,1.0115996781,84.7768978911,84.7768978911
 12/05  24:00:00,20.6352632207,5.21943894628,0.0,0.0,5.48122459637,1.0115996781,106.91015306,106.91015306
 12/06  01:00:00,19.3563568264,3.94053255195,0.0,0.0,5.48122459637,1.0115996781,79.8294457688,79.8294457688
 12/06  02:00:00,20.4099809672,4.99415669272,0.0,0.0,5.48122459637,1.0115996781,97.8685385367,97.8685385367
 12/06  03:00:00,19.2311941415,3.81536986701,0.0,0.0,5.48122459637,1.0115996781,74.405376925,74.405376925
 12/06  04:00:00,20.359890283,4.9440660085,0.0,0.0,5.48122459637,1.0115996781,96.3264424446,96.3264424446
 12/06  05:00:00,19.3300938941,3.91426961963,0.0,0.0,5.48122459637,1.0115996781,80.3983382629,80.3983382629
 12/06  06:00:00,20.6216666018,5.20584232734,0.0,0.0,5.48122459637,1.0115996781,107.574055946,107.574055946
 12/06  07:00:00,28.1971095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,127.509585492,127.509585492
 12/06  08:00:00,44.2256820331,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,108.039743144,108.039743144
 12/06  09:00:00,59.0541759347,12.5928063353,0.0,0.0,38.3685721746,8.09279742479,87.775781495,87.775781495
 12/06  10:00:00,70.8521468988,12.4167284286,0.0,0.0,49.3310213673,9.10439710289,72.009808195,72.009808195
 12/06  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,59.4110721704,59.4110721704
 12/06  12:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,49.209306855,49.209306855
 12/06  13:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,44.2921870729,44.2921870729
 12/06  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,40.7194989421,40.7194989421
 12/06  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,41.6989922092,41.6989922092
 12/06  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,47.2114921174,47.2114921174
 12/06  17:00:00,76.8628186407,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,59.3004980049,59.3004980049
 12/06  18:00:00,32.6989143949,3.28584189339,0.0,0.0,16.4436737891,4.04639871239,60.6866565058,60.6866565058
 12/06  19:00:00,18.743925358,3.32810108351,0.0,0.0,5.48122459637,1.0115996781,62.3645585774,62.3645585774
 12/06  20:00:00,20.5313053846,5.1154811101,0.0,0.0,5.48122459637,1.0115996781,96.9984586166,96.9984586166
 12/06  21:00:00,19.5561681669,4.14034389243,0.0,0.0,5.48122459637,1.0115996781,85.5741231343,85.5741231343
 12/06  22:00:00,21.005236515,5.5894122405,0.0,0.0,5.48122459637,1.0115996781,120.519312048,120.519312048
 12/06  23:00:00,19.9298311968,4.51400692229,0.0,0.0,5.48122459637,1.0115996781,106.65985048,106.65985048
 12/06  24:00:00,21.5058062797,6.08998200527,0.0,0.0,5.48122459637,1.0115996781,143.84913717,143.84913717
 12/07  01:00:00,20.3694725884,4.95364831393,0.0,0.0,5.48122459637,1.0115996781,130.332794725,130.332794725
 12/07  02:00:00,22.1835651102,6.76774083578,0.0,0.0,5.48122459637,1.0115996781,175.227218613,175.227218613
 12/07  03:00:00,20.8946050796,5.47878080515,0.0,0.0,5.48122459637,1.0115996781,157.22123721,157.22123721
 12/07  04:00:00,22.7036708327,7.28784655827,0.0,0.0,5.48122459637,1.0115996781,198.291126716,198.291126716
 12/07  05:00:00,21.1850719926,5.76924771814,0.0,0.0,5.48122459637,1.0115996781,171.678414079,171.678414079
 12/07  06:00:00,22.9702631014,7.55443882695,0.0,0.0,5.48122459637,1.0115996781,210.402518684,210.402518684
 12/07  07:00:00,28.1971095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,256.683580651,256.683580651
 12/07  08:00:00,44.2256820331,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,247.989182561,247.989182561
 12/07  09:00:00,59.2426548565,12.7812852571,0.0,0.0,38.3685721746,8.09279742479,227.411284513,227.411284513
 12/07  10:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,187.19069675,187.19069675
 12/07  11:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,142.896395472,142.896395472
 12/07  12:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,107.375261565,107.375261565
 12/07  13:00:00,64.4725742238,12.5299800281,0.0,0.0,43.8497967709,8.09279742479,76.9748324682,76.9748324682
 12/07  14:00:00,70.901750959,12.4663324888,0.0,0.0,49.3310213673,9.10439710289,59.178031949,59.178031949
 12/07  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,55.8994688355,55.8994688355
 12/07  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,57.6663148177,57.6663148177
 12/07  17:00:00,76.8628186407,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,65.3748988424,65.3748988424
 12/07  18:00:00,32.8697907798,3.45671827828,0.0,0.0,16.4436737891,4.04639871239,63.8007812247,63.8007812247
 12/07  19:00:00,19.0397151844,3.6238909099,0.0,0.0,5.48122459637,1.0115996781,67.8965969953,67.8965969953
 12/07  20:00:00,20.5690348743,5.15321059987,0.0,0.0,5.48122459637,1.0115996781,102.255006949,102.255006949
 12/07  21:00:00,19.5357793315,4.11995505702,0.0,0.0,5.48122459637,1.0115996781,87.1512387072,87.1512387072
 12/07  22:00:00,20.8803701682,5.46454589376,0.0,0.0,5.48122459637,1.0115996781,115.738868436,115.738868436
 12/07  23:00:00,19.6776718336,4.26184755916,0.0,0.0,5.48122459637,1.0115996781,93.5294141256,93.5294141256
 12/07  24:00:00,20.8896136301,5.47378935562,0.0,0.0,5.48122459637,1.0115996781,115.328391465,115.328391465
 12/08  01:00:00,19.6025597795,4.18673550507,0.0,0.0,5.48122459637,1.0115996781,89.7947908935,89.7947908935
 12/08  02:00:00,20.8288851065,5.41306083204,0.0,0.0,5.48122459637,1.0115996781,113.458112755,113.458112755
 12/08  03:00:00,19.6075292673,4.19170499288,0.0,0.0,5.48122459637,1.0115996781,90.1692665362,90.1692665362
 12/08  04:00:00,20.8730328881,5.45720861359,0.0,0.0,5.48122459637,1.0115996781,114.803650923,114.803650923
 12/08  05:00:00,19.6827638891,4.26693961467,0.0,0.0,5.48122459637,1.0115996781,94.0810107549,94.0810107549
 12/08  06:00:00,20.9869460993,5.57112182484,0.0,0.0,5.48122459637,1.0115996781,120.415350811,120.415350811
 12/08  07:00:00,28.1971095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,140.395027041,140.395027041
 12/08  08:00:00,44.2256820331,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,119.127669511,119.127669511
 12/08  09:00:00,59.2426548565,12.7812852571,0.0,0.0,38.3685721746,8.09279742479,97.1289561689,97.1289561689
 12/08  10:00:00,70.8397458837,12.4043274135,0.0,0.0,49.3310213673,9.10439710289,79.6139812452,79.6139812452
 12/08  11:00:00,70.8521468988,12.4167284286,0.0,0.0,49.3310213673,9.10439710289,70.4024957437,70.4024957437
 12/08  12:00:00,70.889349944,12.4539314738,0.0,0.0,49.3310213673,9.10439710289,65.0683046525,65.0683046525
 12/08  13:00:00,64.3593226243,12.4167284286,0.0,0.0,43.8497967709,8.09279742479,75.0772900144,75.0772900144
 12/08  14:00:00,71.0282248055,12.5928063353,0.0,0.0,49.3310213673,9.10439710289,89.9053658471,89.9053658471
 12/08  15:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,103.53120098,103.53120098
 12/08  16:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,124.663579905,124.663579905
 12/08  17:00:00,77.165370394,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,157.944618045,157.944618045
 12/08  18:00:00,35.6572580473,6.24418554585,0.0,0.0,16.4436737891,4.04639871239,172.59192178,172.59192178
 12/08  19:00:00,21.3354947355,5.91967046104,0.0,0.0,5.48122459637,1.0115996781,186.688425701,186.688425701
 12/08  20:00:00,23.3100387795,7.89421450508,0.0,0.0,5.48122459637,1.0115996781,232.976290487,232.976290487
 12/08  21:00:00,21.8428742528,6.42704997836,0.0,0.0,5.48122459637,1.0115996781,210.780965115,210.780965115
 12/08  22:00:00,23.6279027723,8.21207849779,0.0,0.0,5.48122459637,1.0115996781,248.23803927,248.23803927
 12/08  23:00:00,22.0088856436,6.59306136909,0.0,0.0,5.48122459637,1.0115996781,219.087282963,219.087282963
 12/08  24:00:00,23.8083574331,8.39253315866,0.0,0.0,5.48122459637,1.0115996781,255.84772085,255.84772085
 12/09  01:00:00,22.1757281483,6.75990387388,0.0,0.0,5.48122459637,1.0115996781,226.756361412,226.756361412
 12/09  02:00:00,24.0055991379,8.58977486348,0.0,0.0,5.48122459637,1.0115996781,264.641826974,264.641826974
 12/09  03:00:00,22.3060619816,6.89023770709,0.0,0.0,5.48122459637,1.0115996781,233.333474962,233.333474962
 12/09  04:00:00,24.1143866555,8.69856238104,0.0,0.0,5.48122459637,1.0115996781,269.863091059,269.863091059
 12/09  05:00:00,22.4212642562,7.00543998171,0.0,0.0,5.48122459637,1.0115996781,238.850544021,238.850544021
 12/09  06:00:00,24.234640262,8.81881598749,0.0,0.0,5.48122459637,1.0115996781,274.942825098,274.942825098
 12/09  07:00:00,22.4842174877,7.0683932132,0.0,0.0,5.48122459637,1.0115996781,241.948591017,241.948591017
 12/09  08:00:00,23.7356095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,330.50280783,330.50280783
 12/09  09:00:00,20.2857092097,12.7812852571,0.0,0.0,5.48122459637,2.0231993562,308.15532127,308.15532127
 12/09  10:00:00,29.9826230008,12.7812852571,0.0,0.0,13.1549390313,4.04639871239,292.592100289,292.592100289
 12/09  11:00:00,29.9826230008,12.7812852571,0.0,0.0,13.1549390313,4.04639871239,278.967096075,278.967096075
 12/09  12:00:00,29.9826230008,12.7812852571,0.0,0.0,13.1549390313,4.04639871239,266.711264928,266.711264928
 12/09  13:00:00,19.2741095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,262.005106505,262.005106505
 12/09  14:00:00,19.2741095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,254.96657539,254.96657539
 12/09  15:00:00,19.2741095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,250.75807198,250.75807198
 12/09  16:00:00,19.2741095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,251.515400979,251.515400979
 12/09  17:00:00,19.3900351839,6.94854424281,0.0,0.0,5.48122459637,1.0115996781,214.52804136,214.52804136
 12/09  18:00:00,21.6061007738,6.1902764993,0.0,0.0,5.48122459637,1.0115996781,204.755285816,204.755285816
 12/09  19:00:00,23.3941386893,7.97831441482,0.0,0.0,5.48122459637,1.0115996781,241.001164089,241.001164089
 12/09  20:00:00,21.8100668586,6.39424258411,0.0,0.0,5.48122459637,1.0115996781,212.877335186,212.877335186
 12/09  21:00:00,23.5650037378,8.14917946329,0.0,0.0,5.48122459637,1.0115996781,248.177454708,248.177454708
 12/09  22:00:00,21.9235740872,6.50774981277,0.0,0.0,5.48122459637,1.0115996781,217.698517024,217.698517024
 12/09  23:00:00,23.6396224788,8.22379820432,0.0,0.0,5.48122459637,1.0115996781,251.177975852,251.177975852
 12/09  24:00:00,21.9693703591,6.55354608467,0.0,0.0,5.48122459637,1.0115996781,219.727259178,219.727259178
 12/10  01:00:00,23.7076207767,8.29179650228,0.0,0.0,5.48122459637,1.0115996781,254.481653703,254.481653703
 12/10  02:00:00,22.0458937151,6.63006944059,0.0,0.0,5.48122459637,1.0115996781,223.924874354,223.924874354
 12/10  03:00:00,23.7538040972,8.33797982269,0.0,0.0,5.48122459637,1.0115996781,257.476348919,257.476348919
 12/10  04:00:00,22.0504376518,6.63461337729,0.0,0.0,5.48122459637,1.0115996781,224.629355313,224.629355313
 12/10  05:00:00,23.7282293843,8.3124051098,0.0,0.0,5.48122459637,1.0115996781,256.300075965,256.300075965
 12/10  06:00:00,22.0359347399,6.62011046544,0.0,0.0,5.48122459637,1.0115996781,223.945145405,223.945145405
 12/10  07:00:00,23.769872462,8.35404818755,0.0,0.0,5.48122459637,1.0115996781,258.300410806,258.300410806
 12/10  08:00:00,17.6423425801,6.68801830566,0.0,0.0,5.48122459637,1.0115996781,226.315882631,226.315882631
 12/10  09:00:00,14.7594990539,8.26667477945,0.0,0.0,5.48122459637,1.0115996781,252.260281209,252.260281209
 12/10  10:00:00,12.8602884447,6.36746417027,0.0,0.0,5.48122459637,1.0115996781,208.334401372,208.334401372
 12/10  11:00:00,14.1373846778,7.64456040333,0.0,0.0,5.48122459637,1.0115996781,222.466775861,222.466775861
 12/10  12:00:00,12.3318790316,5.83905475718,0.0,0.0,5.48122459637,1.0115996781,180.077453158,180.077453158
 12/10  13:00:00,13.7090820823,7.21625780781,0.0,0.0,5.48122459637,1.0115996781,201.153684343,201.153684343
 12/10  14:00:00,12.2257096951,5.73288542064,0.0,0.0,5.48122459637,1.0115996781,172.101826045,172.101826045
 12/10  15:00:00,13.804426262,7.31160198751,0.0,0.0,5.48122459637,1.0115996781,203.03977939,203.03977939
 12/10  16:00:00,12.4644153702,5.97159109574,0.0,0.0,5.48122459637,1.0115996781,182.714794228,182.714794228
 12/10  17:00:00,20.1939653005,7.75247435941,0.0,0.0,5.48122459637,1.0115996781,222.33483027,222.33483027
 12/10  18:00:00,21.7193465268,6.30352225235,0.0,0.0,5.48122459637,1.0115996781,199.552248934,199.552248934
 12/10  19:00:00,23.4966603347,8.08083606022,0.0,0.0,5.48122459637,1.0115996781,238.106932544,238.106932544
 12/10  20:00:00,21.9501343332,6.53431005877,0.0,0.0,5.48122459637,1.0115996781,212.064155667,212.064155667
 12/10  21:00:00,23.725944539,8.3101202645,0.0,0.0,5.48122459637,1.0115996781,249.55333375,249.55333375
 12/10  22:00:00,22.1325229812,6.71669870677,0.0,0.0,5.48122459637,1.0115996781,222.008620918,222.008620918
 12/10  23:00:00,23.8838164554,8.46799218094,0.0,0.0,5.48122459637,1.0115996781,257.660537555,257.660537555
 12/10  24:00:00,22.2181095227,6.80228524827,0.0,0.0,5.48122459637,1.0115996781,228.599740906,228.599740906
 12/11  01:00:00,23.9988487078,8.58302443335,0.0,0.0,5.48122459637,1.0115996781,265.093654641,265.093654641
 12/11  02:00:00,22.3042277782,6.88840350369,0.0,0.0,5.48122459637,1.0115996781,233.874521324,233.874521324
 12/11  03:00:00,24.0606588074,8.64483453298,0.0,0.0,5.48122459637,1.0115996781,268.499610364,268.499610364
 12/11  04:00:00,22.3342655558,6.91844128132,0.0,0.0,5.48122459637,1.0115996781,235.815425121,235.815425121
 12/11  05:00:00,24.0353344314,8.6195101569,0.0,0.0,5.48122459637,1.0115996781,267.693911545,267.693911545
 12/11  06:00:00,22.2262892346,6.81046496011,0.0,0.0,5.48122459637,1.0115996781,230.796916369,230.796916369
 12/11  07:00:00,28.1971095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,305.869754533,305.869754533
 12/11  08:00:00,44.2256820331,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,258.588010475,258.588010475
 12/11  09:00:00,59.2426548565,12.7812852571,0.0,0.0,38.3685721746,8.09279742479,224.002121067,224.002121067
 12/11  10:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,188.117394768,188.117394768
 12/11  11:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,160.572224358,160.572224358
 12/11  12:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,136.731784102,136.731784102
 12/11  13:00:00,64.7238794528,12.7812852571,0.0,0.0,43.8497967709,8.09279742479,118.381164,118.381164
 12/11  14:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,95.1008689203,95.1008689203
 12/11  15:00:00,70.9653984982,12.5299800281,0.0,0.0,49.3310213673,9.10439710289,81.1742779946,81.1742779946
 12/11  16:00:00,70.8397458837,12.4043274135,0.0,0.0,49.3310213673,9.10439710289,75.7575800721,75.7575800721
 12/11  17:00:00,76.8256155956,12.4415304587,0.0,0.0,49.3310213673,9.10439710289,71.3958136197,71.3958136197
 12/11  18:00:00,32.5894211192,3.17634861767,0.0,0.0,16.4436737891,4.04639871239,58.6229049407,58.6229049407
 12/11  19:00:00,18.2740042309,2.85817995644,0.0,0.0,5.48122459637,1.0115996781,53.4655298343,53.4655298343
