Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/11  20:00:00,19.3310017847,3.9151775102,0.0,0.0,5.48122459637,1.0115996781,73.5370234881,73.5370234881
 12/11  21:00:00,18.4427263706,3.02690209615,0.0,0.0,5.48122459637,1.0115996781,57.0050218675,57.0050218675
 12/11  22:00:00,19.5092838459,4.09345957147,0.0,0.0,5.48122459637,1.0115996781,77.2094511597,77.2094511597
 12/11  23:00:00,18.5192309351,3.10340666063,0.0,0.0,5.48122459637,1.0115996781,58.6119037147,58.6119037147
 12/11  24:00:00,19.7763829476,4.3605586731,0.0,0.0,5.48122459637,1.0115996781,78.9276587283,78.9276587283
 12/12  01:00:00,18.9711412481,3.55531697364,0.0,0.0,5.48122459637,1.0115996781,60.9822485576,60.9822485576
 12/12  02:00:00,20.0771543275,4.661330053,0.0,0.0,5.48122459637,1.0115996781,83.0600616355,83.0600616355
 12/12  03:00:00,19.0645784306,3.64875415617,0.0,0.0,5.48122459637,1.0115996781,64.9024193717,64.9024193717
 12/12  04:00:00,20.2188799679,4.80305569344,0.0,0.0,5.48122459637,1.0115996781,88.600578642,88.600578642
 12/12  05:00:00,19.1935433127,3.77771903819,0.0,0.0,5.48122459637,1.0115996781,71.2818972287,71.2818972287
 12/12  06:00:00,20.3886205334,4.97279625891,0.0,0.0,5.48122459637,1.0115996781,96.074661598,96.074661598
 12/12  07:00:00,28.1971095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,116.811363968,116.811363968
 12/12  08:00:00,45.7128486997,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,98.7311096144,98.7311096144
 12/12  09:00:00,58.8656970129,12.4043274135,0.0,0.0,38.3685721746,8.09279742479,81.5784098676,81.5784098676
 12/12  10:00:00,70.8769489289,12.4415304587,0.0,0.0,49.3310213673,9.10439710289,67.7969782844,67.7969782844
 12/12  11:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,56.5184429782,56.5184429782
 12/12  12:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,48.3205316029,48.3205316029
 12/12  13:00:00,64.4213276996,12.4787335039,0.0,0.0,43.8497967709,8.09279742479,47.036670358,47.036670358
 12/12  14:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,43.7282616709,43.7282616709
 12/12  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,44.8693080751,44.8693080751
 12/12  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,52.0535786104,52.0535786104
 12/12  17:00:00,76.8628186407,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,65.0711647848,65.0711647848
 12/12  18:00:00,32.9514997614,3.53842725994,0.0,0.0,16.4436737891,4.04639871239,65.3903107319,65.3903107319
 12/12  19:00:00,19.3784606236,3.96263634917,0.0,0.0,5.48122459637,1.0115996781,79.0234342021,79.0234342021
 12/12  20:00:00,21.1776226689,5.76179839439,0.0,0.0,5.48122459637,1.0115996781,126.956328284,126.956328284
 12/12  21:00:00,20.2587770651,4.84295279066,0.0,0.0,5.48122459637,1.0115996781,118.773970317,118.773970317
 12/12  22:00:00,21.6578884464,6.24206417195,0.0,0.0,5.48122459637,1.0115996781,148.59121984,148.59121984
 12/12  23:00:00,20.4291841457,5.0133598712,0.0,0.0,5.48122459637,1.0115996781,128.057432666,128.057432666
 12/12  24:00:00,21.7669629317,6.3511386572,0.0,0.0,5.48122459637,1.0115996781,155.119171515,155.119171515
 12/13  01:00:00,20.5892898201,5.17346554562,0.0,0.0,5.48122459637,1.0115996781,138.092405902,138.092405902
 12/13  02:00:00,22.0698061093,6.65398183479,0.0,0.0,5.48122459637,1.0115996781,169.087201308,169.087201308
 12/13  03:00:00,20.8351037997,5.41927952527,0.0,0.0,5.48122459637,1.0115996781,150.434533359,150.434533359
 12/13  04:00:00,22.3975341275,6.981709853,0.0,0.0,5.48122459637,1.0115996781,184.599974471,184.599974471
 12/13  05:00:00,21.1272266618,5.71140238738,0.0,0.0,5.48122459637,1.0115996781,165.225297876,165.225297876
 12/13  06:00:00,22.677363315,7.26153904053,0.0,0.0,5.48122459637,1.0115996781,197.363030855,197.363030855
 12/13  07:00:00,28.1971095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,234.11003486,234.11003486
 12/13  08:00:00,45.7128486997,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,210.988537414,210.988537414
 12/13  09:00:00,59.2426548565,12.7812852571,0.0,0.0,38.3685721746,8.09279742479,188.587938877,188.587938877
 12/13  10:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,166.470990301,166.470990301
 12/13  11:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,149.050699622,149.050699622
 12/13  12:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,132.821393258,132.821393258
 12/13  13:00:00,64.7238794528,12.7812852571,0.0,0.0,43.8497967709,8.09279742479,122.132329978,122.132329978
 12/13  14:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,107.134567101,107.134567101
 12/13  15:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,97.0847156499,97.0847156499
 12/13  16:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,93.2190684344,93.2190684344
 12/13  17:00:00,77.165370394,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,105.951247679,105.951247679
 12/13  18:00:00,34.4340238031,5.0209513016,0.0,0.0,16.4436737891,4.04639871239,117.112482034,117.112482034
 12/13  19:00:00,20.2334365742,4.8176122997,0.0,0.0,5.48122459637,1.0115996781,129.372429842,129.372429842
 12/13  20:00:00,21.9386920499,6.52286777541,0.0,0.0,5.48122459637,1.0115996781,168.83763438,168.83763438
 12/13  21:00:00,20.7263128994,5.31048862491,0.0,0.0,5.48122459637,1.0115996781,151.231777965,151.231777965
 12/13  22:00:00,22.3071393363,6.89131506184,0.0,0.0,5.48122459637,1.0115996781,184.727091055,184.727091055
 12/13  23:00:00,20.9090345591,5.49321028465,0.0,0.0,5.48122459637,1.0115996781,160.164627049,160.164627049
 12/13  24:00:00,22.3856541697,6.96982989519,0.0,0.0,5.48122459637,1.0115996781,188.217302742,188.217302742
 12/14  01:00:00,20.90796691,5.49214263554,0.0,0.0,5.48122459637,1.0115996781,159.860869397,159.860869397
 12/14  02:00:00,22.3505394317,6.93471515725,0.0,0.0,5.48122459637,1.0115996781,186.50902158,186.50902158
 12/14  03:00:00,20.8753851329,5.45956085847,0.0,0.0,5.48122459637,1.0115996781,157.936215991,157.936215991
 12/14  04:00:00,22.2677841725,6.851959898,0.0,0.0,5.48122459637,1.0115996781,182.591901643,182.591901643
 12/14  05:00:00,20.7991150805,5.38329080607,0.0,0.0,5.48122459637,1.0115996781,153.925681945,153.925681945
 12/14  06:00:00,22.1764288483,6.76060457387,0.0,0.0,5.48122459637,1.0115996781,178.379952722,178.379952722
 12/14  07:00:00,28.1971095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,202.243904806,202.243904806
 12/14  08:00:00,45.7128486997,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,179.173254663,179.173254663
 12/14  09:00:00,59.2426548565,12.7812852571,0.0,0.0,38.3685721746,8.09279742479,158.766234898,158.766234898
 12/14  10:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,133.109521356,133.109521356
 12/14  11:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,109.971345848,109.971345848
 12/14  12:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,93.0027018961,93.0027018961
 12/14  13:00:00,64.5982268383,12.6556326426,0.0,0.0,43.8497967709,8.09279742479,82.5737470469,82.5737470469
 12/14  14:00:00,70.8397458837,12.4043274135,0.0,0.0,49.3310213673,9.10439710289,74.9995591846,74.9995591846
 12/14  15:00:00,70.8521468988,12.4167284286,0.0,0.0,49.3310213673,9.10439710289,75.1821778533,75.1821778533
 12/14  16:00:00,70.8645479138,12.4291294437,0.0,0.0,49.3310213673,9.10439710289,74.4463111072,74.4463111072
 12/14  17:00:00,76.8256155956,12.4415304587,0.0,0.0,49.3310213673,9.10439710289,73.4344886729,73.4344886729
 12/14  18:00:00,32.8810807949,3.46800829341,0.0,0.0,16.4436737891,4.04639871239,64.0233269222,64.0233269222
 12/14  19:00:00,19.1068667008,3.69104242632,0.0,0.0,5.48122459637,1.0115996781,69.3120801259,69.3120801259
 12/14  20:00:00,20.3075915681,4.89176729362,0.0,0.0,5.48122459637,1.0115996781,95.0912522691,95.0912522691
 12/14  21:00:00,19.4046159189,3.98879164442,0.0,0.0,5.48122459637,1.0115996781,81.9328062077,81.9328062077
 12/14  22:00:00,20.6119619084,5.19613763392,0.0,0.0,5.48122459637,1.0115996781,107.77072497,107.77072497
 12/14  23:00:00,19.6970906986,4.28126642411,0.0,0.0,5.48122459637,1.0115996781,96.2300773404,96.2300773404
 12/14  24:00:00,20.9891501275,5.57332585302,0.0,0.0,5.48122459637,1.0115996781,123.913757284,123.913757284
 12/15  01:00:00,19.933392416,4.51756814149,0.0,0.0,5.48122459637,1.0115996781,107.260272813,107.260272813
 12/15  02:00:00,21.2736422738,5.85781799936,0.0,0.0,5.48122459637,1.0115996781,137.035525687,137.035525687
 12/15  03:00:00,20.3598030288,4.94397875431,0.0,0.0,5.48122459637,1.0115996781,130.326559889,130.326559889
 12/15  04:00:00,22.0684335049,6.65260923043,0.0,0.0,5.48122459637,1.0115996781,173.059098393,173.059098393
 12/15  05:00:00,20.9997955546,5.58397128018,0.0,0.0,5.48122459637,1.0115996781,161.092713182,161.092713182
 12/15  06:00:00,22.535573265,7.11974899057,0.0,0.0,5.48122459637,1.0115996781,193.068451922,193.068451922
 12/15  07:00:00,28.1971095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,226.672642793,226.672642793
 12/15  08:00:00,45.7128486997,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,205.847100904,205.847100904
 12/15  09:00:00,59.2426548565,12.7812852571,0.0,0.0,38.3685721746,8.09279742479,182.775433079,182.775433079
 12/15  10:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,156.88267612,156.88267612
 12/15  11:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,130.326950364,130.326950364
 12/15  12:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,113.568735847,113.568735847
 12/15  13:00:00,64.7238794528,12.7812852571,0.0,0.0,43.8497967709,8.09279742479,106.977951175,106.977951175
 12/15  14:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,96.6185171794,96.6185171794
 12/15  15:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,96.2095851782,96.2095851782
 12/15  16:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,104.962503359,104.962503359
 12/15  17:00:00,77.165370394,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,122.529607328,122.529607328
 12/15  18:00:00,34.7345177417,5.32144524017,0.0,0.0,16.4436737891,4.04639871239,131.894293181,131.894293181
 12/15  19:00:00,20.4628039868,5.04697971229,0.0,0.0,5.48122459637,1.0115996781,142.173585902,142.173585902
 12/15  20:00:00,22.0999132154,6.68408894096,0.0,0.0,5.48122459637,1.0115996781,177.100885497,177.100885497
 12/15  21:00:00,20.7046463835,5.28882210899,0.0,0.0,5.48122459637,1.0115996781,151.049173016,151.049173016
 12/15  22:00:00,22.108287364,6.69246308956,0.0,0.0,5.48122459637,1.0115996781,176.296736221,176.296736221
 12/15  23:00:00,20.6928447939,5.27702051947,0.0,0.0,5.48122459637,1.0115996781,150.105148077,150.105148077
 12/15  24:00:00,22.1461745942,6.73035031972,0.0,0.0,5.48122459637,1.0115996781,177.375224842,177.375224842
 12/16  01:00:00,20.6933416613,5.27751738686,0.0,0.0,5.48122459637,1.0115996781,148.705286794,148.705286794
 12/16  02:00:00,22.069480032,6.65365575755,0.0,0.0,5.48122459637,1.0115996781,173.576354197,173.576354197
 12/16  03:00:00,20.6792376169,5.26341334242,0.0,0.0,5.48122459637,1.0115996781,148.254146419,148.254146419
 12/16  04:00:00,22.1286623746,6.71283810009,0.0,0.0,5.48122459637,1.0115996781,176.761208311,176.761208311
 12/16  05:00:00,20.753749493,5.33792521852,0.0,0.0,5.48122459637,1.0115996781,151.761415969,151.761415969
 12/16  06:00:00,22.1473374211,6.73151314668,0.0,0.0,5.48122459637,1.0115996781,176.786811689,176.786811689
 12/16  07:00:00,20.6905521126,5.27472783811,0.0,0.0,5.48122459637,1.0115996781,147.618995388,147.618995388
 12/16  08:00:00,25.2227761982,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,205.242771522,205.242771522
 12/16  09:00:00,20.2857092097,12.7812852571,0.0,0.0,5.48122459637,2.0231993562,176.529911019,176.529911019
 12/16  10:00:00,29.9826230008,12.7812852571,0.0,0.0,13.1549390313,4.04639871239,150.13687587,150.13687587
 12/16  11:00:00,29.9826230008,12.7812852571,0.0,0.0,13.1549390313,4.04639871239,126.97663648,126.97663648
 12/16  12:00:00,29.9826230008,12.7812852571,0.0,0.0,13.1549390313,4.04639871239,107.590786632,107.590786632
 12/16  13:00:00,19.2741095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,100.857954137,100.857954137
 12/16  14:00:00,19.2741095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,92.8674819208,92.8674819208
 12/16  15:00:00,19.2741095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,89.7275811741,89.7275811741
 12/16  16:00:00,19.2741095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,94.0638548503,94.0638548503
 12/16  17:00:00,16.6424320124,4.20094107124,0.0,0.0,5.48122459637,1.0115996781,83.1562732663,83.1562732663
 12/16  18:00:00,19.4972094861,4.08138521164,0.0,0.0,5.48122459637,1.0115996781,91.2343132387,91.2343132387
 12/16  19:00:00,20.9742857754,5.55846150097,0.0,0.0,5.48122459637,1.0115996781,126.575756741,126.575756741
 12/16  20:00:00,20.0697698276,4.6539455531,0.0,0.0,5.48122459637,1.0115996781,118.321812818,118.321812818
 12/16  21:00:00,21.6668637809,6.25103950647,0.0,0.0,5.48122459637,1.0115996781,157.246156345,157.246156345
 12/16  22:00:00,20.6682634883,5.25243921388,0.0,0.0,5.48122459637,1.0115996781,147.333115874,147.333115874
 12/16  23:00:00,22.2685391673,6.85271489287,0.0,0.0,5.48122459637,1.0115996781,183.236632978,183.236632978
 12/16  24:00:00,21.0324935432,5.61666926878,0.0,0.0,5.48122459637,1.0115996781,165.187607433,165.187607433
 12/17  01:00:00,22.6205669093,7.20474263486,0.0,0.0,5.48122459637,1.0115996781,199.673761755,199.673761755
 12/17  02:00:00,21.2179818028,5.80215752835,0.0,0.0,5.48122459637,1.0115996781,174.80393187,174.80393187
 12/17  03:00:00,22.5993804271,7.18355615261,0.0,0.0,5.48122459637,1.0115996781,198.756561385,198.756561385
 12/17  04:00:00,21.1595926144,5.74376833993,0.0,0.0,5.48122459637,1.0115996781,173.189058798,173.189058798
 12/17  05:00:00,22.6808187547,7.26499448026,0.0,0.0,5.48122459637,1.0115996781,203.069256457,203.069256457
 12/17  06:00:00,21.2919514636,5.87612718918,0.0,0.0,5.48122459637,1.0115996781,179.770229079,179.770229079
 12/17  07:00:00,22.9177283667,7.50190409228,0.0,0.0,5.48122459637,1.0115996781,214.23882829,214.23882829
 12/17  08:00:00,18.479873262,6.03838232083,0.0,0.0,5.48122459637,1.0115996781,186.852717769,186.852717769
 12/17  09:00:00,13.7972573103,7.30443303588,0.0,0.0,5.48122459637,1.0115996781,205.699968235,205.699968235
 12/17  10:00:00,11.9899891226,5.49716484811,0.0,0.0,5.48122459637,1.0115996781,162.448001265,162.448001265
 12/17  11:00:00,12.8436990508,6.35087477634,0.0,0.0,5.48122459637,1.0115996781,164.43216496,164.43216496
 12/17  12:00:00,11.2386645364,4.74584026192,0.0,0.0,5.48122459637,1.0115996781,125.085196074,125.085196074
 12/17  13:00:00,12.2962688195,5.80344454503,0.0,0.0,5.48122459637,1.0115996781,139.62034124,139.62034124
 12/17  14:00:00,11.0449093519,4.55208507739,0.0,0.0,5.48122459637,1.0115996781,112.905841005,112.905841005
 12/17  15:00:00,12.1568431481,5.66401887362,0.0,0.0,5.48122459637,1.0115996781,130.953231103,130.953231103
 12/17  16:00:00,11.0500958744,4.55727159989,0.0,0.0,5.48122459637,1.0115996781,110.853021827,110.853021827
 12/17  17:00:00,18.5934744703,6.15198352915,0.0,0.0,5.48122459637,1.0115996781,150.517479945,150.517479945
 12/17  18:00:00,20.7071480744,5.29132379989,0.0,0.0,5.48122459637,1.0115996781,145.466938917,145.466938917
 12/17  19:00:00,22.3449395406,6.92911526618,0.0,0.0,5.48122459637,1.0115996781,184.134842783,184.134842783
 12/17  20:00:00,21.2478747217,5.83205044725,0.0,0.0,5.48122459637,1.0115996781,174.370882652,174.370882652
 12/17  21:00:00,23.032779961,7.6169556865,0.0,0.0,5.48122459637,1.0115996781,217.515523289,217.515523289
 12/17  22:00:00,21.7381852781,6.32236100359,0.0,0.0,5.48122459637,1.0115996781,200.130051158,200.130051158
 12/17  23:00:00,23.4323773446,8.01655307009,0.0,0.0,5.48122459637,1.0115996781,236.075683269,236.075683269
 12/17  24:00:00,21.9483247006,6.53250042611,0.0,0.0,5.48122459637,1.0115996781,211.724753447,211.724753447
 12/18  01:00:00,23.5461351911,8.13031091667,0.0,0.0,5.48122459637,1.0115996781,241.395248967,241.395248967
 12/18  02:00:00,21.9295371543,6.51371287985,0.0,0.0,5.48122459637,1.0115996781,210.42315831,210.42315831
 12/18  03:00:00,23.5400636632,8.12423938873,0.0,0.0,5.48122459637,1.0115996781,241.633974122,241.633974122
 12/18  04:00:00,21.9946103595,6.57878608506,0.0,0.0,5.48122459637,1.0115996781,214.210699808,214.210699808
 12/18  05:00:00,23.6755171762,8.25969290173,0.0,0.0,5.48122459637,1.0115996781,247.87865899,247.87865899
 12/18  06:00:00,22.1645420322,6.74871775776,0.0,0.0,5.48122459637,1.0115996781,223.360732503,223.360732503
 12/18  07:00:00,28.1971095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,310.481454834,310.481454834
 12/18  08:00:00,45.7128486997,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,282.165544347,282.165544347
 12/18  09:00:00,59.2426548565,12.7812852571,0.0,0.0,38.3685721746,8.09279742479,265.408883158,265.408883158
 12/18  10:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,239.177269452,239.177269452
 12/18  11:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,222.294956152,222.294956152
 12/18  12:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,212.338921566,212.338921566
 12/18  13:00:00,64.7238794528,12.7812852571,0.0,0.0,43.8497967709,8.09279742479,208.27850743,208.27850743
 12/18  14:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,200.431106981,200.431106981
 12/18  15:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,197.957238168,197.957238168
 12/18  16:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,196.26722516,196.26722516
 12/18  17:00:00,75.6782037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,199.34619189,199.34619189
 12/18  18:00:00,35.8997064249,6.48663392345,0.0,0.0,16.4436737891,4.04639871239,189.368712539,189.368712539
 12/18  19:00:00,21.3634294201,5.94760514563,0.0,0.0,5.48122459637,1.0115996781,190.770718047,190.770718047
 12/18  20:00:00,23.1692774525,7.75345317808,0.0,0.0,5.48122459637,1.0115996781,228.372637074,228.372637074
 12/18  21:00:00,21.6448290855,6.22900481106,0.0,0.0,5.48122459637,1.0115996781,201.344733932,201.344733932
 12/18  22:00:00,23.3720711053,7.95624683088,0.0,0.0,5.48122459637,1.0115996781,235.718780245,235.718780245
 12/18  23:00:00,21.7902111531,6.37438687859,0.0,0.0,5.48122459637,1.0115996781,207.418702402,207.418702402
 12/18  24:00:00,23.5576365903,8.14181231582,0.0,0.0,5.48122459637,1.0115996781,244.177066183,244.177066183
 12/19  01:00:00,21.9916975436,6.57587326917,0.0,0.0,5.48122459637,1.0115996781,217.332835561,217.332835561
 12/19  02:00:00,23.7845465091,8.36872223466,0.0,0.0,5.48122459637,1.0115996781,254.409254794,254.409254794
 12/19  03:00:00,22.1404287472,6.72460447275,0.0,0.0,5.48122459637,1.0115996781,224.857047419,224.857047419
 12/19  04:00:00,23.9191590168,8.5033347423,0.0,0.0,5.48122459637,1.0115996781,260.780991528,260.780991528
 12/19  05:00:00,22.2445778107,6.82875353627,0.0,0.0,5.48122459637,1.0115996781,229.956258892,229.956258892
 12/19  06:00:00,24.0103200289,8.59449575441,0.0,0.0,5.48122459637,1.0115996781,264.880528971,264.880528971
 12/19  07:00:00,28.1971095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,305.708285949,305.708285949
 12/19  08:00:00,45.7128486997,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,285.178913324,285.178913324
 12/19  09:00:00,59.2426548565,12.7812852571,0.0,0.0,38.3685721746,8.09279742479,267.119784729,267.119784729
 12/19  10:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,242.688434347,242.688434347
 12/19  11:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,214.554970995,214.554970995
 12/19  12:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,186.727051592,186.727051592
 12/19  13:00:00,64.7238794528,12.7812852571,0.0,0.0,43.8497967709,8.09279742479,170.597060359,170.597060359
 12/19  14:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,155.745739236,155.745739236
 12/19  15:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,153.069027649,153.069027649
 12/19  16:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,159.845822743,159.845822743
 12/19  17:00:00,75.6782037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,181.914452432,181.914452432
 12/19  18:00:00,35.8330741082,6.42000160672,0.0,0.0,16.4436737891,4.04639871239,188.75842694,188.75842694
 12/19  19:00:00,21.5234295614,6.10760528691,0.0,0.0,5.48122459637,1.0115996781,203.727855725,203.727855725
 12/19  20:00:00,23.5852357137,8.16941143924,0.0,0.0,5.48122459637,1.0115996781,254.151303764,254.151303764
 12/19  21:00:00,22.080542951,6.66471867658,0.0,0.0,5.48122459637,1.0115996781,230.396424536,230.396424536
 12/19  22:00:00,23.9860497643,8.57022548979,0.0,0.0,5.48122459637,1.0115996781,272.786145053,272.786145053
 12/19  23:00:00,22.2950107626,6.87918648814,0.0,0.0,5.48122459637,1.0115996781,240.785710055,240.785710055
 12/19  24:00:00,24.1821072723,8.76628299788,0.0,0.0,5.48122459637,1.0115996781,282.664408093,282.664408093
 12/20  01:00:00,22.5809140633,7.16508978888,0.0,0.0,5.48122459637,1.0115996781,257.408045271,257.408045271
 12/20  02:00:00,24.4533982047,9.03757393027,0.0,0.0,5.48122459637,1.0115996781,294.8966079,294.8966079
 12/20  03:00:00,22.6545842328,7.23875995831,0.0,0.0,5.48122459637,1.0115996781,260.000667123,260.000667123
 12/20  04:00:00,24.4699600094,9.05413573491,0.0,0.0,5.48122459637,1.0115996781,294.393319409,294.393319409
 12/20  05:00:00,22.6993569988,7.28353272429,0.0,0.0,5.48122459637,1.0115996781,262.136081052,262.136081052
 12/20  06:00:00,24.7152936349,9.29946936042,0.0,0.0,5.48122459637,1.0115996781,306.988193477,306.988193477
 12/20  07:00:00,28.1971095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,352.543586872,352.543586872
 12/20  08:00:00,45.7128486997,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,329.807794673,329.807794673
 12/20  09:00:00,59.2426548565,12.7812852571,0.0,0.0,38.3685721746,8.09279742479,298.230662471,298.230662471
 12/20  10:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,256.042107825,256.042107825
 12/20  11:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,215.731488507,215.731488507
 12/20  12:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,176.350670993,176.350670993
 12/20  13:00:00,64.7238794528,12.7812852571,0.0,0.0,43.8497967709,8.09279742479,152.070348502,152.070348502
 12/20  14:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,130.114626459,130.114626459
 12/20  15:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,122.211522471,122.211522471
 12/20  16:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,124.591750078,124.591750078
 12/20  17:00:00,75.6782037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,139.897103697,139.897103697
 12/20  18:00:00,35.0675253871,5.65445288564,0.0,0.0,16.4436737891,4.04639871239,148.60695346,148.60695346
 12/20  19:00:00,20.7464077128,5.33058343829,0.0,0.0,5.48122459637,1.0115996781,156.971691266,156.971691266
 12/20  20:00:00,22.4364416224,7.02061734795,0.0,0.0,5.48122459637,1.0115996781,192.928951456,192.928951456
 12/20  21:00:00,21.0134739613,5.59764968686,0.0,0.0,5.48122459637,1.0115996781,167.797455386,167.797455386
 12/20  22:00:00,22.517621123,7.10179684857,0.0,0.0,5.48122459637,1.0115996781,195.326721074,195.326721074
 12/20  23:00:00,20.9537629552,5.53793868074,0.0,0.0,5.48122459637,1.0115996781,162.577426259,162.577426259
 12/20  24:00:00,22.3511970052,6.93537273074,0.0,0.0,5.48122459637,1.0115996781,185.953363681,185.953363681
 12/21  01:00:00,20.8349148064,5.41909053192,0.0,0.0,5.48122459637,1.0115996781,154.792847151,154.792847151
 12/21  02:00:00,22.2089779324,6.79315365791,0.0,0.0,5.48122459637,1.0115996781,178.403015605,178.403015605
 12/21  03:00:00,20.7567010279,5.34087675342,0.0,0.0,5.48122459637,1.0115996781,149.842735359,149.842735359
 12/21  04:00:00,22.160348939,6.74452466449,0.0,0.0,5.48122459637,1.0115996781,175.239908167,175.239908167
 12/21  05:00:00,20.7024701584,5.28664588394,0.0,0.0,5.48122459637,1.0115996781,145.732781224,145.732781224
 12/21  06:00:00,22.0741195686,6.65829529418,0.0,0.0,5.48122459637,1.0115996781,171.19292132,171.19292132
 12/21  07:00:00,28.1971095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,201.576525884,201.576525884
 12/21  08:00:00,45.7128486997,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,182.267638473,182.267638473
 12/21  09:00:00,59.2426548565,12.7812852571,0.0,0.0,38.3685721746,8.09279742479,164.486699056,164.486699056
 12/21  10:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,145.699396994,145.699396994
 12/21  11:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,126.017317985,126.017317985
 12/21  12:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,106.465623956,106.465623956
 12/21  13:00:00,64.7238794528,12.7812852571,0.0,0.0,43.8497967709,8.09279742479,92.7664790538,92.7664790538
 12/21  14:00:00,70.8397458837,12.4043274135,0.0,0.0,49.3310213673,9.10439710289,79.3687560984,79.3687560984
 12/21  15:00:00,70.8397458837,12.4043274135,0.0,0.0,49.3310213673,9.10439710289,78.8624693065,78.8624693065
 12/21  16:00:00,70.8397458837,12.4043274135,0.0,0.0,49.3310213673,9.10439710289,81.9184566014,81.9184566014
 12/21  17:00:00,75.364072191,12.4671537208,0.0,0.0,49.3310213673,9.10439710289,87.8080972202,87.8080972202
 12/21  18:00:00,33.9941900803,4.58111757876,0.0,0.0,16.4436737891,4.04639871239,98.1205878706,98.1205878706
 12/21  19:00:00,19.8457168571,4.42989258263,0.0,0.0,5.48122459637,1.0115996781,109.756919127,109.756919127
 12/21  20:00:00,21.3510572169,5.93523294239,0.0,0.0,5.48122459637,1.0115996781,144.815898498,144.815898498
 12/21  21:00:00,20.3630085193,4.94718424484,0.0,0.0,5.48122459637,1.0115996781,134.194693967,134.194693967
 12/21  22:00:00,21.8222664059,6.40644213147,0.0,0.0,5.48122459637,1.0115996781,164.975942046,164.975942046
 12/21  23:00:00,20.6416219605,5.22579768608,0.0,0.0,5.48122459637,1.0115996781,147.754527889,147.754527889
 12/21  24:00:00,22.1963994286,6.78057515417,0.0,0.0,5.48122459637,1.0115996781,182.60336338,182.60336338
 12/22  01:00:00,21.0549530575,5.63912878304,0.0,0.0,5.48122459637,1.0115996781,169.984613127,169.984613127
 12/22  02:00:00,22.7956086379,7.37978436345,0.0,0.0,5.48122459637,1.0115996781,211.151260274,211.151260274
 12/22  03:00:00,21.537760274,6.1219359995,0.0,0.0,5.48122459637,1.0115996781,194.976525112,194.976525112
 12/22  04:00:00,23.265529954,7.84970567956,0.0,0.0,5.48122459637,1.0115996781,233.388046761,233.388046761
 12/22  05:00:00,21.7946226257,6.37879835127,0.0,0.0,5.48122459637,1.0115996781,208.370009101,208.370009101
 12/22  06:00:00,23.3083730399,7.89254876547,0.0,0.0,5.48122459637,1.0115996781,234.735444417,234.735444417
 12/22  07:00:00,28.1971095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,261.603923595,261.603923595
 12/22  08:00:00,45.7128486997,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,229.737002083,229.737002083
 12/22  09:00:00,59.2426548565,12.7812852571,0.0,0.0,38.3685721746,8.09279742479,202.828818839,202.828818839
 12/22  10:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,178.688771526,178.688771526
 12/22  11:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,157.674636967,157.674636967
 12/22  12:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,137.914289407,137.914289407
 12/22  13:00:00,64.7238794528,12.7812852571,0.0,0.0,43.8497967709,8.09279742479,124.60879111,124.60879111
 12/22  14:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,108.735696329,108.735696329
 12/22  15:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,103.724478466,103.724478466
 12/22  16:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,110.344959016,110.344959016
 12/22  17:00:00,75.6782037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,123.879357986,123.879357986
 12/22  18:00:00,34.6830355982,5.26996309668,0.0,0.0,16.4436737891,4.04639871239,132.193661551,132.193661551
 12/22  19:00:00,20.4899037806,5.07407950613,0.0,0.0,5.48122459637,1.0115996781,145.783965265,145.783965265
 12/22  20:00:00,22.2681917225,6.85236744806,0.0,0.0,5.48122459637,1.0115996781,187.12382241,187.12382241
 12/22  21:00:00,20.9918705131,5.57604623864,0.0,0.0,5.48122459637,1.0115996781,167.260751402,167.260751402
 12/22  22:00:00,22.616380162,7.20055588754,0.0,0.0,5.48122459637,1.0115996781,200.90338063,200.90338063
 12/22  23:00:00,21.226465078,5.81064080353,0.0,0.0,5.48122459637,1.0115996781,178.412068719,178.412068719
 12/22  24:00:00,22.8777361309,7.46191185648,0.0,0.0,5.48122459637,1.0115996781,212.539173395,212.539173395
 12/23  01:00:00,21.3862974907,5.97047321626,0.0,0.0,5.48122459637,1.0115996781,186.287842572,186.287842572
 12/23  02:00:00,22.9873065317,7.57148225722,0.0,0.0,5.48122459637,1.0115996781,217.031412474,217.031412474
 12/23  03:00:00,21.4018672765,5.98604300199,0.0,0.0,5.48122459637,1.0115996781,185.639673772,185.639673772
 12/23  04:00:00,22.900861977,7.48503770254,0.0,0.0,5.48122459637,1.0115996781,212.2081143,212.2081143
 12/23  05:00:00,21.3303780626,5.91455378818,0.0,0.0,5.48122459637,1.0115996781,181.528189035,181.528189035
 12/23  06:00:00,22.8640296462,7.44820537169,0.0,0.0,5.48122459637,1.0115996781,209.904526772,209.904526772
 12/23  07:00:00,21.2939597139,5.87813543946,0.0,0.0,5.48122459637,1.0115996781,179.248736574,179.248736574
 12/23  08:00:00,25.2227761982,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,249.638127824,249.638127824
 12/23  09:00:00,20.2857092097,12.7812852571,0.0,0.0,5.48122459637,2.0231993562,228.010268982,228.010268982
 12/23  10:00:00,29.9826230008,12.7812852571,0.0,0.0,13.1549390313,4.04639871239,213.694187895,213.694187895
 12/23  11:00:00,29.9826230008,12.7812852571,0.0,0.0,13.1549390313,4.04639871239,198.584375663,198.584375663
 12/23  12:00:00,29.9826230008,12.7812852571,0.0,0.0,13.1549390313,4.04639871239,181.562558218,181.562558218
 12/23  13:00:00,19.2741095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,172.268758041,172.268758041
 12/23  14:00:00,19.2741095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,161.895745129,161.895745129
 12/23  15:00:00,19.2741095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,158.559774035,158.559774035
 12/23  16:00:00,19.2741095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,161.461398642,161.461398642
 12/23  17:00:00,16.5045577508,5.5502334763,0.0,0.0,5.48122459637,1.0115996781,143.959350932,143.959350932
 12/23  18:00:00,20.5798833368,5.16405906236,0.0,0.0,5.48122459637,1.0115996781,147.234857761,147.234857761
 12/23  19:00:00,22.3510505882,6.93522631373,0.0,0.0,5.48122459637,1.0115996781,188.413076531,188.413076531
 12/23  20:00:00,21.1031999196,5.68737564515,0.0,0.0,5.48122459637,1.0115996781,172.587922491,172.587922491
 12/23  21:00:00,22.9077116936,7.49188741915,0.0,0.0,5.48122459637,1.0115996781,214.160298004,214.160298004
 12/23  22:00:00,21.4689554768,6.05313120236,0.0,0.0,5.48122459637,1.0115996781,190.808950224,190.808950224
 12/23  23:00:00,23.1584625374,7.74263826293,0.0,0.0,5.48122459637,1.0115996781,225.641570105,225.641570105
 12/23  24:00:00,21.6203552932,6.20453101869,0.0,0.0,5.48122459637,1.0115996781,199.487396752,199.487396752
 12/24  01:00:00,23.3583846398,7.94256036529,0.0,0.0,5.48122459637,1.0115996781,236.38136831,236.38136831
 12/24  02:00:00,21.8118776856,6.39605341109,0.0,0.0,5.48122459637,1.0115996781,210.365075129,210.365075129
 12/24  03:00:00,23.5219928476,8.10616857309,0.0,0.0,5.48122459637,1.0115996781,244.899246808,244.899246808
 12/24  04:00:00,21.8357384114,6.41991413695,0.0,0.0,5.48122459637,1.0115996781,212.121865225,212.121865225
 12/24  05:00:00,23.4730870346,8.05726276013,0.0,0.0,5.48122459637,1.0115996781,242.614170358,242.614170358
 12/24  06:00:00,21.8074267565,6.39160248199,0.0,0.0,5.48122459637,1.0115996781,209.606450439,209.606450439
 12/24  07:00:00,23.4352401027,8.01941582821,0.0,0.0,5.48122459637,1.0115996781,239.313214644,239.313214644
 12/24  08:00:00,18.8237701437,6.3822792026,0.0,0.0,5.48122459637,1.0115996781,207.495980986,207.495980986
 12/24  09:00:00,14.4141395709,7.92131529639,0.0,0.0,5.48122459637,1.0115996781,233.995514464,233.995514464
 12/24  10:00:00,12.6338045407,6.14098026622,0.0,0.0,5.48122459637,1.0115996781,195.043849895,195.043849895
 12/24  11:00:00,13.8965079784,7.40368370392,0.0,0.0,5.48122459637,1.0115996781,211.591945371,211.591945371
 12/24  12:00:00,11.9900639307,5.49723965622,0.0,0.0,5.48122459637,1.0115996781,163.745105718,163.745105718
 12/24  13:00:00,13.1341612701,6.64133699566,0.0,0.0,5.48122459637,1.0115996781,175.43009956,175.43009956
 12/24  14:00:00,11.5542138348,5.06138956031,0.0,0.0,5.48122459637,1.0115996781,137.812589745,137.812589745
 12/24  15:00:00,12.8384872998,6.34566302537,0.0,0.0,5.48122459637,1.0115996781,157.819376045,157.819376045
 12/24  16:00:00,11.5530080397,5.06018376519,0.0,0.0,5.48122459637,1.0115996781,134.731756277,134.731756277
 12/24  17:00:00,17.6469627585,6.69263848407,0.0,0.0,5.48122459637,1.0115996781,171.559035357,171.559035357
 12/24  18:00:00,20.8980101709,5.48218589645,0.0,0.0,5.48122459637,1.0115996781,154.477977009,154.477977009
 12/24  19:00:00,22.4858588952,7.07003462069,0.0,0.0,5.48122459637,1.0115996781,188.105975732,188.105975732
 12/24  20:00:00,21.0680584904,5.65223421597,0.0,0.0,5.48122459637,1.0115996781,163.531599501,163.531599501
 12/24  21:00:00,22.5975330784,7.18170880398,0.0,0.0,5.48122459637,1.0115996781,194.16881305,194.16881305
 12/24  22:00:00,21.1854626627,5.76963838821,0.0,0.0,5.48122459637,1.0115996781,170.675068031,170.675068031
 12/24  23:00:00,22.7811729208,7.36534864629,0.0,0.0,5.48122459637,1.0115996781,203.157374492,203.157374492
 12/24  24:00:00,21.3183989897,5.90257471528,0.0,0.0,5.48122459637,1.0115996781,177.843155792,177.843155792
 12/25  01:00:00,22.9531708033,7.53734652881,0.0,0.0,5.48122459637,1.0115996781,211.468788308,211.468788308
 12/25  02:00:00,21.5104174374,6.0945931629,0.0,0.0,5.48122459637,1.0115996781,187.27143853,187.27143853
 12/25  03:00:00,23.1968620623,7.78103778787,0.0,0.0,5.48122459637,1.0115996781,220.851320005,220.851320005
 12/25  04:00:00,21.580799991,6.16497571653,0.0,0.0,5.48122459637,1.0115996781,188.679292385,188.679292385
 12/25  05:00:00,23.1806825894,7.76485831497,0.0,0.0,5.48122459637,1.0115996781,220.311496368,220.311496368
 12/25  06:00:00,21.7040498112,6.28822553674,0.0,0.0,5.48122459637,1.0115996781,196.100153277,196.100153277
 12/25  07:00:00,23.454537767,8.03871349254,0.0,0.0,5.48122459637,1.0115996781,233.386771597,233.386771597
 12/25  08:00:00,18.9578438301,6.51635288893,0.0,0.0,5.48122459637,1.0115996781,209.708098512,209.708098512
 12/25  09:00:00,14.7426187152,8.24979444075,0.0,0.0,5.48122459637,1.0115996781,246.752952562,246.752952562
 12/25  10:00:00,12.956910608,6.46408633357,0.0,0.0,5.48122459637,1.0115996781,212.31273629,212.31273629
 12/25  11:00:00,14.4134376341,7.92061335968,0.0,0.0,5.48122459637,1.0115996781,235.166064224,235.166064224
 12/25  12:00:00,12.587346164,6.0945218895,0.0,0.0,5.48122459637,1.0115996781,194.655103562,194.655103562
 12/25  13:00:00,14.0690399422,7.57621566773,0.0,0.0,5.48122459637,1.0115996781,219.006496228,219.006496228
 12/25  14:00:00,12.425250297,5.93242602253,0.0,0.0,5.48122459637,1.0115996781,184.111157601,184.111157601
 12/25  15:00:00,14.0038844421,7.51106016764,0.0,0.0,5.48122459637,1.0115996781,212.608247602,212.608247602
 12/25  16:00:00,12.54592359,6.05309931554,0.0,0.0,5.48122459637,1.0115996781,188.293786783,188.293786783
 12/25  17:00:00,18.8804775805,7.92615330609,0.0,0.0,5.48122459637,1.0115996781,232.34240612,232.34240612
 12/25  18:00:00,21.9506016073,6.53477733283,0.0,0.0,5.48122459637,1.0115996781,214.593680917,214.593680917
 12/25  19:00:00,23.8313570568,8.41553278234,0.0,0.0,5.48122459637,1.0115996781,257.448858608,257.448858608
 12/25  20:00:00,22.228701958,6.81287768355,0.0,0.0,5.48122459637,1.0115996781,231.324579991,231.324579991
 12/25  21:00:00,23.9961738178,8.58034954329,0.0,0.0,5.48122459637,1.0115996781,267.174188478,267.174188478
 12/25  22:00:00,22.2862747539,6.8704504794,0.0,0.0,5.48122459637,1.0115996781,235.883442641,235.883442641
 12/25  23:00:00,24.0687550938,8.65293081937,0.0,0.0,5.48122459637,1.0115996781,271.714727421,271.714727421
 12/25  24:00:00,22.3581605958,6.94233632135,0.0,0.0,5.48122459637,1.0115996781,240.251834992,240.251834992
 12/26  01:00:00,24.1537411053,8.73791683084,0.0,0.0,5.48122459637,1.0115996781,276.032268123,276.032268123
 12/26  02:00:00,22.4251478499,7.00932357548,0.0,0.0,5.48122459637,1.0115996781,243.748247884,243.748247884
 12/26  03:00:00,24.2339744197,8.81815014522,0.0,0.0,5.48122459637,1.0115996781,279.867939051,279.867939051
 12/26  04:00:00,22.4793409528,7.06351667831,0.0,0.0,5.48122459637,1.0115996781,246.368185644,246.368185644
 12/26  05:00:00,24.2652766351,8.84945236059,0.0,0.0,5.48122459637,1.0115996781,281.946683132,281.946683132
 12/26  06:00:00,22.5376350445,7.12181077008,0.0,0.0,5.48122459637,1.0115996781,250.573913617,250.573913617
 12/26  07:00:00,28.1971095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,345.511619561,345.511619561
 12/26  08:00:00,45.7128486997,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,315.489868584,315.489868584
 12/26  09:00:00,59.2426548565,12.7812852571,0.0,0.0,38.3685721746,8.09279742479,290.782583068,290.782583068
 12/26  10:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,262.778696908,262.778696908
 12/26  11:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,234.026454486,234.026454486
 12/26  12:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,205.473296977,205.473296977
 12/26  13:00:00,64.7238794528,12.7812852571,0.0,0.0,43.8497967709,8.09279742479,189.076787321,189.076787321
 12/26  14:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,174.365838941,174.365838941
 12/26  15:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,172.355413275,172.355413275
 12/26  16:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,173.832705014,173.832705014
 12/26  17:00:00,75.6782037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,178.135184831,178.135184831
 12/26  18:00:00,35.5005733434,6.08750084193,0.0,0.0,16.4436737891,4.04639871239,169.494499983,169.494499983
 12/26  19:00:00,20.9594368951,5.54361262066,0.0,0.0,5.48122459637,1.0115996781,170.114745194,170.114745194
 12/26  20:00:00,22.6223163228,7.20649204834,0.0,0.0,5.48122459637,1.0115996781,203.059857983,203.059857983
 12/26  21:00:00,21.0820705549,5.66624628045,0.0,0.0,5.48122459637,1.0115996781,172.753547494,172.753547494
 12/26  22:00:00,22.5173543314,7.10153005693,0.0,0.0,5.48122459637,1.0115996781,197.450395541,197.450395541
 12/26  23:00:00,20.9735510723,5.55772679785,0.0,0.0,5.48122459637,1.0115996781,166.636522752,166.636522752
 12/26  24:00:00,22.4154871008,6.99966282632,0.0,0.0,5.48122459637,1.0115996781,191.994973682,191.994973682
 12/27  01:00:00,20.8909725943,5.47514831986,0.0,0.0,5.48122459637,1.0115996781,160.708744246,160.708744246
 12/27  02:00:00,22.2906926588,6.87486838431,0.0,0.0,5.48122459637,1.0115996781,185.130983092,185.130983092
 12/27  03:00:00,20.8132433183,5.39741904382,0.0,0.0,5.48122459637,1.0115996781,155.458186279,155.458186279
 12/27  04:00:00,22.1618310053,6.74600673086,0.0,0.0,5.48122459637,1.0115996781,178.09534873,178.09534873
 12/27  05:00:00,20.6958895941,5.28006531963,0.0,0.0,5.48122459637,1.0115996781,148.732601173,148.732601173
 12/27  06:00:00,22.1042585591,6.68843428467,0.0,0.0,5.48122459637,1.0115996781,175.724955548,175.724955548
 12/27  07:00:00,28.1971095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,206.792176523,206.792176523
 12/27  08:00:00,45.7128486997,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,185.748559948,185.748559948
 12/27  09:00:00,59.2426548565,12.7812852571,0.0,0.0,38.3685721746,8.09279742479,163.18502654,163.18502654
 12/27  10:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,141.229584995,141.229584995
 12/27  11:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,124.618726705,124.618726705
 12/27  12:00:00,71.2167037273,12.7812852571,0.0,0.0,49.3310213673,9.10439710289,107.894581874,107.894581874
 12/27  13:00:00,64.7238794528,12.7812852571,0.0,0.0,43.8497967709,8.09279742479,97.8509377072,97.8509377072
 12/27  14:00:00,71.0282248055,12.5928063353,0.0,0.0,49.3310213673,9.10439710289,82.8814437415,82.8814437415
 12/27  15:00:00,70.8397458837,12.4043274135,0.0,0.0,49.3310213673,9.10439710289,76.3293479622,76.3293479622
 12/27  16:00:00,70.8521468988,12.4167284286,0.0,0.0,49.3310213673,9.10439710289,73.3399707755,73.3399707755
 12/27  17:00:00,75.3260479138,12.4291294437,0.0,0.0,49.3310213673,9.10439710289,74.4693075533,74.4693075533
 12/27  18:00:00,33.1427242541,3.72965175259,0.0,0.0,16.4436737891,4.04639871239,68.3673318471,68.3673318471
 12/27  19:00:00,19.3060760564,3.89025178195,0.0,0.0,5.48122459637,1.0115996781,83.4648106247,83.4648106247
 12/27  20:00:00,20.6446715566,5.22884728211,0.0,0.0,5.48122459637,1.0115996781,114.479785447,114.479785447
 12/27  21:00:00,19.6849636227,4.26913934827,0.0,0.0,5.48122459637,1.0115996781,100.543203249,100.543203249
 12/27  22:00:00,20.9449456425,5.52912136804,0.0,0.0,5.48122459637,1.0115996781,126.513108879,126.513108879
 12/27  23:00:00,19.8644088366,4.44858456209,0.0,0.0,5.48122459637,1.0115996781,107.83177114,107.83177114
 12/27  24:00:00,21.0381129046,5.62228863016,0.0,0.0,5.48122459637,1.0115996781,129.447936889,129.447936889
 12/28  01:00:00,19.8964626804,4.48063840592,0.0,0.0,5.48122459637,1.0115996781,108.919412738,108.919412738
 12/28  02:00:00,21.0889357878,5.67311151335,0.0,0.0,5.48122459637,1.0115996781,131.193723231,131.193723231
 12/28  03:00:00,19.9315600862,4.51573581173,0.0,0.0,5.48122459637,1.0115996781,109.737144619,109.737144619
 12/28  04:00:00,21.0440483304,5.62822405594,0.0,0.0,5.48122459637,1.0115996781,128.68046204,128.68046204
 12/28  05:00:00,19.8271291599,4.41130488547,0.0,0.0,5.48122459637,1.0115996781,104.404978833,104.404978833
 12/28  06:00:00,20.8600976035,5.44427332908,0.0,0.0,5.48122459637,1.0115996781,120.512629664,120.512629664
 12/28  07:00:00,28.1971095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,137.527223505,137.527223505
 12/28  08:00:00,47.2000153664,12.7812852571,0.0,0.0,21.9248983855,5.05799839049,121.27287112,121.27287112
 12/28  09:00:00,59.2426548565,12.7812852571,0.0,0.0,38.3685721746,8.09279742479,103.662043209,103.662043209
 12/28  10:00:00,71.0282248055,12.5928063353,0.0,0.0,49.3310213673,9.10439710289,83.8676193381,83.8676193381
 12/28  11:00:00,70.8397458837,12.4043274135,0.0,0.0,49.3310213673,9.10439710289,73.7951482812,73.7951482812
 12/28  12:00:00,70.8769489289,12.4415304587,0.0,0.0,49.3310213673,9.10439710289,65.6527737235,65.6527737235
 12/28  13:00:00,64.3965256695,12.4539314738,0.0,0.0,43.8497967709,8.09279742479,64.9590023936,64.9590023936
 12/28  14:00:00,70.901750959,12.4663324888,0.0,0.0,49.3310213673,9.10439710289,61.5807624497,61.5807624497
 12/28  15:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,63.1307749103,63.1307749103
 12/28  16:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,67.1792221421,67.1792221421
 12/28  17:00:00,75.350849944,12.4539314738,0.0,0.0,49.3310213673,9.10439710289,70.9525910137,70.9525910137
 12/28  18:00:00,32.8199815418,3.40690904029,0.0,0.0,16.4436737891,4.04639871239,62.9154322252,62.9154322252
 12/28  19:00:00,19.0815883688,3.66576409435,0.0,0.0,5.48122459637,1.0115996781,70.722708611,70.722708611
 12/28  20:00:00,20.3602945792,4.94447030478,0.0,0.0,5.48122459637,1.0115996781,98.2311621619,98.2311621619
 12/28  21:00:00,19.3559956506,3.94017137614,0.0,0.0,5.48122459637,1.0115996781,80.8108209463,80.8108209463
 12/28  22:00:00,20.3890742834,4.97325000893,0.0,0.0,5.48122459637,1.0115996781,99.4938724817,99.4938724817
 12/28  23:00:00,19.3295829794,3.91375870493,0.0,0.0,5.48122459637,1.0115996781,79.2463423722,79.2463423722
 12/28  24:00:00,20.3024800225,4.88665574801,0.0,0.0,5.48122459637,1.0115996781,95.3990875408,95.3990875408
 12/29  01:00:00,19.2629680002,3.84714372577,0.0,0.0,5.48122459637,1.0115996781,75.6926498972,75.6926498972
 12/29  02:00:00,20.2698950478,4.85407077332,0.0,0.0,5.48122459637,1.0115996781,93.7015860509,93.7015860509
 12/29  03:00:00,19.2106794841,3.7948552096,0.0,0.0,5.48122459637,1.0115996781,71.6207058505,71.6207058505
 12/29  04:00:00,20.0788210165,4.66299674204,0.0,0.0,5.48122459637,1.0115996781,84.7489167815,84.7489167815
 12/29  05:00:00,19.0639018487,3.64807757424,0.0,0.0,5.48122459637,1.0115996781,64.2911316879,64.2911316879
 12/29  06:00:00,19.9362654661,4.52044119166,0.0,0.0,5.48122459637,1.0115996781,78.4531253177,78.4531253177
 12/29  07:00:00,27.820151688,12.4043274135,0.0,0.0,5.48122459637,1.0115996781,92.9115170205,92.9115170205
 12/29  08:00:00,46.8354585379,12.4167284286,0.0,0.0,21.9248983855,5.05799839049,80.1274479122,80.1274479122
 12/29  09:00:00,58.9277020882,12.4663324888,0.0,0.0,38.3685721746,8.09279742479,72.3885651659,72.3885651659
 12/29  10:00:00,70.9141519741,12.4787335039,0.0,0.0,49.3310213673,9.10439710289,69.9278220343,69.9278220343
 12/29  11:00:00,70.889349944,12.4539314738,0.0,0.0,49.3310213673,9.10439710289,71.7331127554,71.7331127554
 12/29  12:00:00,70.8769489289,12.4415304587,0.0,0.0,49.3310213673,9.10439710289,72.842676807,72.842676807
 12/29  13:00:00,64.3841246544,12.4415304587,0.0,0.0,43.8497967709,8.09279742479,77.4623819902,77.4623819902
 12/29  14:00:00,70.8521468988,12.4167284286,0.0,0.0,49.3310213673,9.10439710289,80.5519240497,80.5519240497
 12/29  15:00:00,70.8397458837,12.4043274135,0.0,0.0,49.3310213673,9.10439710289,85.5418087535,85.5418087535
 12/29  16:00:00,70.8397458837,12.4043274135,0.0,0.0,49.3310213673,9.10439710289,90.7322341668,90.7322341668
 12/29  17:00:00,75.5525511128,12.6556326426,0.0,0.0,49.3310213673,9.10439710289,97.2154545719,97.2154545719
 12/29  18:00:00,34.1768181532,4.76374565172,0.0,0.0,16.4436737891,4.04639871239,102.898132475,102.898132475
 12/29  19:00:00,19.958636995,4.54281272057,0.0,0.0,5.48122459637,1.0115996781,111.939538302,111.939538302
 12/29  20:00:00,21.4064401788,5.99061590433,0.0,0.0,5.48122459637,1.0115996781,143.803547627,143.803547627
 12/29  21:00:00,20.2789381567,4.86311388228,0.0,0.0,5.48122459637,1.0115996781,125.693399959,125.693399959
 12/29  22:00:00,21.5869732204,6.17114894593,0.0,0.0,5.48122459637,1.0115996781,150.907824603,150.907824603
 12/29  23:00:00,20.3647921842,4.9489679097,0.0,0.0,5.48122459637,1.0115996781,129.752762634,129.752762634
 12/29  24:00:00,21.6589159079,6.24309163348,0.0,0.0,5.48122459637,1.0115996781,153.716892763,153.716892763
 12/30  01:00:00,20.3908613596,4.97503708512,0.0,0.0,5.48122459637,1.0115996781,130.519159326,130.519159326
 12/30  02:00:00,21.6944770807,6.27865280624,0.0,0.0,5.48122459637,1.0115996781,154.818674799,154.818674799
 12/30  03:00:00,20.4594101819,5.04358590743,0.0,0.0,5.48122459637,1.0115996781,133.459455465,133.459455465
 12/30  04:00:00,21.8348077523,6.41898347787,0.0,0.0,5.48122459637,1.0115996781,161.193836422,161.193836422
 12/30  05:00:00,20.5845233711,5.16869909664,0.0,0.0,5.48122459637,1.0115996781,140.483196185,140.483196185
 12/30  06:00:00,21.9354759175,6.51965164304,0.0,0.0,5.48122459637,1.0115996781,167.113016665,167.113016665
 12/30  07:00:00,20.6036344173,5.18781014289,0.0,0.0,5.48122459637,1.0115996781,142.443357782,142.443357782
 12/30  08:00:00,26.7099428649,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,200.149390676,200.149390676
 12/30  09:00:00,20.2857092097,12.7812852571,0.0,0.0,5.48122459637,2.0231993562,175.244160483,175.244160483
 12/30  10:00:00,29.9826230008,12.7812852571,0.0,0.0,13.1549390313,4.04639871239,160.844931304,160.844931304
 12/30  11:00:00,29.9826230008,12.7812852571,0.0,0.0,13.1549390313,4.04639871239,150.347000081,150.347000081
 12/30  12:00:00,29.9826230008,12.7812852571,0.0,0.0,13.1549390313,4.04639871239,138.284352716,138.284352716
 12/30  13:00:00,19.2741095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,139.137688373,139.137688373
 12/30  14:00:00,19.2741095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,146.997259643,146.997259643
 12/30  15:00:00,19.2741095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,155.772834442,155.772834442
 12/30  16:00:00,19.2741095316,12.7812852571,0.0,0.0,5.48122459637,1.0115996781,164.45646638,164.45646638
 12/30  17:00:00,16.5693425329,5.61501825845,0.0,0.0,5.48122459637,1.0115996781,146.516998022,146.516998022
 12/30  18:00:00,20.6606745464,5.24485027197,0.0,0.0,5.48122459637,1.0115996781,150.936801523,150.936801523
 12/30  19:00:00,22.533093146,7.11726887153,0.0,0.0,5.48122459637,1.0115996781,197.247121571,197.247121571
 12/30  20:00:00,21.3157991729,5.89997489842,0.0,0.0,5.48122459637,1.0115996781,183.422276609,183.422276609
 12/30  21:00:00,23.1261986187,7.7103743442,0.0,0.0,5.48122459637,1.0115996781,224.008434201,224.008434201
 12/30  22:00:00,21.6552790121,6.23945473768,0.0,0.0,5.48122459637,1.0115996781,200.285070802,200.285070802
 12/30  23:00:00,23.3920304909,7.97620621641,0.0,0.0,5.48122459637,1.0115996781,236.373071818,236.373071818
 12/30  24:00:00,21.8175595363,6.40173526183,0.0,0.0,5.48122459637,1.0115996781,208.536376405,208.536376405
 12/31  01:00:00,23.6047642086,8.18893993411,0.0,0.0,5.48122459637,1.0115996781,245.496348621,245.496348621
 12/31  02:00:00,21.9830047067,6.56718043223,0.0,0.0,5.48122459637,1.0115996781,216.340391642,216.340391642
 12/31  03:00:00,23.6996334439,8.28380916942,0.0,0.0,5.48122459637,1.0115996781,250.362443303,250.362443303
 12/31  04:00:00,22.1338695346,6.71804526012,0.0,0.0,5.48122459637,1.0115996781,224.89225284,224.89225284
 12/31  05:00:00,24.0840296035,8.66820532905,0.0,0.0,5.48122459637,1.0115996781,269.118400893,269.118400893
 12/31  06:00:00,22.479410385,7.0635861105,0.0,0.0,5.48122459637,1.0115996781,243.654916798,243.654916798
 12/31  07:00:00,24.37911626,8.96329198549,0.0,0.0,5.48122459637,1.0115996781,285.060047906,285.060047906
 12/31  08:00:00,21.1722931454,7.2436355376,0.0,0.0,5.48122459637,1.0115996781,255.084150764,255.084150764
 12/31  09:00:00,15.4753929395,8.98256866501,0.0,0.0,5.48122459637,1.0115996781,288.750643596,288.750643596
 12/31  10:00:00,13.4420971975,6.94927292305,0.0,0.0,5.48122459637,1.0115996781,242.93479305,242.93479305
 12/31  11:00:00,14.8072606324,8.31443635794,0.0,0.0,5.48122459637,1.0115996781,257.965498999,257.965498999
 12/31  12:00:00,12.7461665405,6.25334226605,0.0,0.0,5.48122459637,1.0115996781,206.242417289,206.242417289
 12/31  13:00:00,13.9795438187,7.48671954422,0.0,0.0,5.48122459637,1.0115996781,215.830169985,215.830169985
 12/31  14:00:00,12.0665092187,5.57368494419,0.0,0.0,5.48122459637,1.0115996781,164.929437004,164.929437004
 12/31  15:00:00,13.2176121528,6.7247878783,0.0,0.0,5.48122459637,1.0115996781,175.175086476,175.175086476
 12/31  16:00:00,11.6619503847,5.16912611028,0.0,0.0,5.48122459637,1.0115996781,140.797446006,140.797446006
 12/31  17:00:00,17.6465363865,6.69221211205,0.0,0.0,5.48122459637,1.0115996781,172.152095689,172.152095689
 12/31  18:00:00,20.8667810204,5.45095674592,0.0,0.0,5.48122459637,1.0115996781,155.005986125,155.005986125
 12/31  19:00:00,22.4194899044,7.00366562992,0.0,0.0,5.48122459637,1.0115996781,187.121280474,187.121280474
 12/31  20:00:00,20.9041170746,5.48829280014,0.0,0.0,5.48122459637,1.0115996781,157.740842594,157.740842594
 12/31  21:00:00,22.2263601251,6.8105358506,0.0,0.0,5.48122459637,1.0115996781,179.489481168,179.489481168
 12/31  22:00:00,20.6740932336,5.2582689591,0.0,0.0,5.48122459637,1.0115996781,145.742074225,145.742074225
 12/31  23:00:00,21.8156253624,6.39980108791,0.0,0.0,5.48122459637,1.0115996781,160.587975808,160.587975808
 12/31  24:00:00,20.2855720276,4.86974775313,0.0,0.0,5.48122459637,1.0115996781,125.217570325,125.217570325
